Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,10.81,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,21.24,11.29
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,37.38,26.65
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,53.66,41.5
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,71.5,57.48
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,89.47,73.32
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,106.65,88.26
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,124.25,103.42
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,172.8,144.72
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,225.29,189.45
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,261.12,219.91
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,296.64,249.95
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,318.08,267.37
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,339.34,284.41
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,326.83,273.27
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,306.77,255.77
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,320.72,267.33
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,334.76,278.85
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,288.02,239.47
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,234.08,193.86
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,272.11,225.62
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,304.92,252.6
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,240.88,199.18
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,171.65,140.88
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,220.2,182.58
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,277.85,231.17
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,171.69,142.21
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,67.68,53.1
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,115.89,94.91
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,167.11,138.83
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,152.1,126.38
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,137.28,114.1
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,120.21,99.57
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,103.24,84.96
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,85.41,69.55
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,67.49,53.78
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,50.0,38.07
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,32.26,22.02
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,18.82,8.58
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,5.9,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.93,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.71,0.49
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,14.46,6.88
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,21.22,13.06
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,27.99,19.2
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,34.75,25.28
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,42.01,31.71
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,49.27,38.06
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,75.43,60.75
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,101.72,83.11
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,114.97,94.16
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,128.29,105.21
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,171.59,141.5
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,216.19,178.19
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,244.97,201.46
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,271.04,222.44
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,211.27,172.83
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,155.54,126.26
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,127.63,103.21
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,99.88,79.96
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,142.26,115.5
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,185.57,151.04
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,173.61,140.99
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,161.63,131.16
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,248.45,204.0
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,331.83,271.74
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,168.93,138.68
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,15.45,7.78
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,57.99,44.85
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,101.78,82.38
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,92.85,74.93
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,83.94,67.6
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,73.47,58.73
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,63.01,49.76
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,52.18,40.41
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,41.53,31.04
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,31.38,21.88
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,21.23,12.63
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,12.54,4.03
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.93,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,14.25,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,31.1,14.28
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,68.17,36.15
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,116.35,70.92
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,164.7,111.5
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,219.17,159.68
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,240.71,187.15
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,246.74,198.71
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,281.68,229.19
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,318.08,259.95
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,300.52,246.27
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,265.81,217.19
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,289.79,236.36
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,318.13,258.6
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,368.88,299.86
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,422.75,343.13
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,451.28,364.81
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,474.76,382.57
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,620.25,501.03
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,764.23,611.66
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,775.28,617.47
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,782.99,622.03
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,783.22,622.44
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,780.02,620.58
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,772.33,615.87
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,761.3,608.87
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,746.84,599.17
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,725.1,584.15
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,697.32,564.61
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,667.01,542.83
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,629.26,513.99
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,589.89,483.28
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,543.42,445.67
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,496.28,406.57
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,438.39,359.08
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,382.11,311.06
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,315.02,252.61
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,252.62,196.02
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,173.65,118.98
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,82.49,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,12.29,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,30.89,12.62
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,72.72,35.36
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,125.34,73.44
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,177.42,117.97
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,234.72,169.61
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,289.63,220.98
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,347.0,273.92
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,400.24,322.04
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,453.8,368.89
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,503.07,411.31
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,551.35,451.55
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,594.52,486.73
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,635.71,519.35
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,672.31,548.39
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,706.29,574.83
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,734.42,594.38
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,759.28,610.8
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,778.74,624.34
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,794.77,635.43
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,805.26,641.78
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,812.14,645.66
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,812.76,646.37
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,809.76,644.66
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,800.2,638.36
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,787.18,629.72
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,767.86,616.56
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,745.4,601.16
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,716.43,580.88
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,684.96,558.62
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,646.28,529.95
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,609.8,501.7
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,561.1,462.37
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,511.93,421.68
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,453.35,373.45
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,396.33,324.59
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,326.51,263.73
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,261.8,205.02
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,177.74,124.46
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,89.94,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,14.74,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,30.81,14.93
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,67.15,37.0
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,114.73,71.81
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,162.18,112.01
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,215.9,159.98
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,267.24,207.9
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,321.62,258.21
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,372.02,304.19
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,423.77,350.08
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,470.42,390.61
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,516.69,429.61
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,558.52,463.95
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,599.01,496.27
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,634.54,524.08
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,667.9,549.61
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,698.37,571.62
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,723.74,588.33
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,742.46,600.75
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,758.01,610.89
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,715.34,577.87
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,660.72,533.45
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,604.35,488.85
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,541.35,438.51
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,481.46,390.37
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,413.64,335.5
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,477.58,390.18
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,537.0,439.88
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,349.26,288.37
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,156.34,126.44
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,142.36,115.6
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,128.48,104.37
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,112.32,90.91
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,96.13,77.28
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,79.92,63.55
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,63.65,49.52
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,47.84,35.58
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,31.87,21.39
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,19.3,9.59
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,6.75,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,3.44,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,17.2,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,32.11,17.27
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,64.71,39.17
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,107.92,70.83
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,151.44,107.02
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,200.71,149.84
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,249.6,193.76
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,301.16,239.89
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,348.13,281.56
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,396.54,323.45
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,249.97,207.09
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,69.62,54.34
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,76.89,60.49
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,84.17,66.42
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,83.69,65.9
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,83.21,65.41
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,105.26,83.76
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,127.55,102.1
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,129.09,103.29
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,130.65,104.55
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,113.77,90.32
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,96.93,76.17
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,91.01,71.28
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,85.15,66.44
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,78.36,60.81
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,71.57,55.18
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,46.39,33.96
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,21.24,12.57
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,14.0,6.39
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,6.75,0.17
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,74.14,58.15
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,147.62,120.3
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,128.95,104.57
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,110.54,89.12
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,208.89,173.47
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,281.46,231.49
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,223.26,180.08
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,169.7,132.61
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,94.84,67.04
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,19.74,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.34,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,13.76,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,29.14,12.92
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,66.99,33.9
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,116.21,68.57
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,166.28,110.22
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,221.19,158.53
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,235.9,181.94
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,228.61,183.31
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,319.95,256.27
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,432.65,346.96
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,481.21,387.7
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,528.35,426.32
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,571.6,460.14
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,613.48,491.83
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,649.85,518.83
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,683.86,543.4
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,712.87,563.37
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,739.03,580.35
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,759.87,594.95
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,777.44,607.29
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,789.42,614.84
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,797.93,620.05
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,799.52,621.42
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,797.55,620.44
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,789.77,615.49
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,778.51,608.22
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,760.8,595.91
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,739.94,581.44
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,712.38,562.36
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,682.21,541.33
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,644.59,513.7
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,605.18,483.12
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,562.83,449.61
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,515.86,411.72
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,459.37,368.2
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,404.17,323.55
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,336.14,266.27
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,272.89,210.57
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,190.67,135.51
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,113.07,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,45.02,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,14.25,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,29.35,13.49
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,66.65,34.52
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,115.53,68.83
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,164.29,109.08
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,219.08,156.81
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,271.8,204.57
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,326.54,253.8
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,378.45,299.6
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,431.86,345.46
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,480.12,386.61
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,527.83,426.23
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,458.39,370.23
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,356.3,285.64
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,296.35,237.07
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,230.78,182.96
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,258.12,204.49
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,281.72,222.7
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,354.66,281.34
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,436.56,345.66
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,324.55,256.72
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,211.45,165.5
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,301.94,238.69
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,395.78,312.33
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,488.05,386.62
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,577.44,456.93
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,430.02,341.44
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,278.43,220.07
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,437.57,351.52
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,580.76,463.46
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,594.61,473.12
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,598.6,475.51
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,554.13,439.53
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,508.69,402.33
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,450.41,357.47
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,393.68,311.92
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,330.21,259.3
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,268.44,205.89
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,148.3,105.93
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,37.61,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,15.24,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,13.76,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,28.74,12.88
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,67.57,34.19
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,117.9,70.09
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,169.47,113.71
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,226.07,164.67
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,279.69,215.5
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,336.01,268.7
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,389.49,318.56
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,443.99,368.19
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,493.19,413.03
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,540.93,455.65
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,584.62,493.13
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,626.63,528.32
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,663.94,559.81
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,698.81,588.79
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,727.49,610.69
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,753.15,629.17
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,773.5,644.62
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,790.53,657.56
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,801.55,664.68
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,809.03,669.18
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,810.51,670.42
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,808.42,669.07
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,799.79,662.82
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,787.73,654.06
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,769.4,641.72
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,747.95,626.96
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,719.22,605.42
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,692.26,585.23
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,483.36,411.67
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,279.64,236.17
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,415.87,355.82
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,515.0,439.61
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,457.17,388.79
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,400.78,338.18
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,333.67,277.2
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,268.87,216.88
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,150.01,112.6
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,40.6,1.53
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,16.22,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,14.25,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,29.42,13.97
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,68.52,35.82
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,119.12,72.23
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,170.28,115.83
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,228.39,168.25
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,282.42,218.9
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,339.24,271.56
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,392.35,320.35
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,446.33,368.5
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,496.05,412.34
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,545.17,454.36
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,589.56,490.68
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,630.83,523.45
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,667.52,551.43
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,701.8,576.69
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,730.83,597.24
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,756.83,614.16
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,777.0,627.73
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,793.85,638.88
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,804.91,644.68
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,812.46,648.02
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,813.13,647.67
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,810.25,644.96
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,801.23,638.55
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,788.86,629.93
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,774.48,620.55
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,752.66,605.82
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,724.8,586.7
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,694.29,565.53
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,655.44,537.49
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,614.88,507.13
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,566.66,469.42
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,517.98,430.21
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,459.12,381.49
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,404.96,334.85
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,335.49,274.43
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,271.21,216.52
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,189.98,142.78
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,112.91,25.87
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,43.51,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,14.25,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,28.58,13.84
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,65.92,35.01
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,114.79,69.93
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,153.36,108.36
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,181.04,138.16
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,221.83,174.65
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,265.61,213.44
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,301.63,245.97
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,335.19,275.3
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,425.73,349.31
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,530.16,432.86
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,520.29,424.28
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,493.16,401.78
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,460.88,375.27
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,418.84,340.15
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,463.77,375.63
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,505.27,407.44
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,513.22,412.3
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,519.86,416.39
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,656.69,525.11
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,790.3,623.7
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,620.57,494.92
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,433.73,346.95
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,459.67,370.06
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,492.32,396.53
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,385.57,311.91
2016,1,11,14,30,58.0,227.0,1.4,11.0,258.0,280.98,227.42
