Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,164.5,214.5,1.4,11.0,294.0,350.62,286.65
2016,1,11,15,0,271.0,202.0,1.4,11.0,330.0,415.6,340.0
2016,1,11,15,15,527.0,141.0,1.3,11.0,364.5,517.62,423.42
2016,1,11,15,30,783.0,80.0,1.2,11.0,399.0,596.62,485.66
2016,1,11,15,45,753.0,75.5,1.1,11.0,354.5,549.4,447.42
2016,1,11,16,0,723.0,71.0,1.0,11.0,310.0,504.57,411.27
2016,1,11,16,15,676.0,65.5,0.95,10.5,262.5,446.98,365.1
2016,1,11,16,30,629.0,60.0,0.9,10.0,215.0,391.13,318.64
2016,1,11,16,45,561.0,52.0,0.85,9.5,167.5,325.27,262.45
2016,1,11,17,0,493.0,44.0,0.8,9.0,120.0,264.03,208.2
2016,1,11,17,15,369.0,32.5,0.85,8.5,77.5,184.6,137.6
2016,1,11,17,30,245.0,21.0,0.9,8.0,35.0,109.66,34.54
2016,1,11,17,45,122.5,10.5,0.95,7.5,17.5,41.86,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.5,13.5,3.15,3.0,30.5,13.27,0.0
2016,1,12,8,0,403.0,27.0,3.5,4.0,61.0,27.2,12.09
2016,1,12,8,15,507.0,35.5,3.35,4.5,108.0,67.89,34.05
2016,1,12,8,30,611.0,44.0,3.2,5.0,155.0,118.31,69.61
2016,1,12,8,45,673.0,49.5,3.05,6.0,205.0,169.18,112.17
2016,1,12,9,0,735.0,55.0,2.9,7.0,255.0,225.97,162.42
2016,1,12,9,15,773.5,59.0,2.7,8.0,303.0,280.06,211.85
2016,1,12,9,30,812.0,63.0,2.5,9.0,351.0,336.76,262.74
2016,1,12,9,45,839.0,66.0,2.35,10.0,394.5,390.29,309.91
2016,1,12,10,0,866.0,69.0,2.2,11.0,438.0,444.57,355.97
2016,1,12,10,15,884.0,71.0,2.05,11.5,476.5,493.53,396.84
2016,1,12,10,30,902.0,73.0,1.9,12.0,515.0,541.92,435.7
2016,1,12,10,45,914.5,74.5,1.8,13.0,546.5,585.73,468.99
2016,1,12,11,0,927.0,76.0,1.7,14.0,578.0,627.84,499.66
2016,1,12,11,15,935.5,77.0,1.6,14.0,601.5,664.99,527.45
2016,1,12,11,30,944.0,78.0,1.5,14.0,625.0,699.7,552.69
2016,1,12,11,45,950.5,78.5,1.4,14.5,641.0,729.89,572.15
2016,1,12,12,0,957.0,79.0,1.3,15.0,657.0,757.17,588.6
2016,1,12,12,15,959.0,79.0,1.25,15.0,664.5,777.59,601.73
2016,1,12,12,30,961.0,79.0,1.2,15.0,672.0,794.66,612.58
2016,1,12,12,45,960.0,79.0,1.15,15.5,670.5,806.03,618.42
2016,1,12,13,0,959.0,79.0,1.1,16.0,669.0,813.84,621.93
2016,1,12,13,15,956.0,78.5,1.05,16.0,659.0,815.98,622.86
2016,1,12,13,30,953.0,78.0,1.0,16.0,649.0,814.52,621.54
2016,1,12,13,45,946.5,77.5,1.0,16.0,631.0,806.84,616.87
2016,1,12,14,0,940.0,77.0,1.0,16.0,613.0,795.68,610.03
2016,1,12,14,15,930.5,75.5,0.9,16.0,587.0,777.79,597.26
2016,1,12,14,30,921.0,74.0,0.8,16.0,561.0,756.71,582.44
2016,1,12,14,45,905.0,73.0,0.75,16.0,527.5,728.6,563.5
2016,1,12,15,0,889.0,72.0,0.7,16.0,494.0,697.95,542.78
2016,1,12,15,15,869.0,69.5,0.55,15.5,454.0,664.74,519.53
2016,1,12,15,30,849.0,67.0,0.4,15.0,414.0,625.39,490.37
2016,1,12,15,45,820.0,64.0,0.3,15.0,369.0,578.46,454.86
2016,1,12,16,0,791.0,61.0,0.2,15.0,324.0,530.86,418.06
2016,1,12,16,15,747.5,56.5,0.3,14.0,275.5,473.53,376.05
2016,1,12,16,30,704.0,52.0,0.4,13.0,227.0,417.4,332.64
2016,1,12,16,45,635.5,45.5,0.55,12.5,177.5,349.52,277.29
2016,1,12,17,0,567.0,39.0,0.7,12.0,128.0,285.97,222.65
2016,1,12,17,15,445.0,29.5,0.8,11.0,84.0,205.42,152.15
2016,1,12,17,30,323.0,20.0,0.9,10.0,40.0,130.84,51.18
2016,1,12,17,45,161.5,10.0,1.05,9.5,20.0,51.76,0.0
2016,1,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.5,14.0,2.55,5.0,30.5,13.76,0.0
2016,1,13,8,0,385.0,28.0,2.9,6.0,61.0,27.71,12.69
2016,1,13,8,15,489.5,37.0,2.8,6.5,107.5,66.56,33.34
2016,1,13,8,30,594.0,46.0,2.7,7.0,154.0,116.75,68.5
2016,1,13,8,45,655.0,52.0,2.65,8.0,203.5,168.28,111.28
2016,1,13,9,0,716.0,58.0,2.6,9.0,253.0,224.44,160.52
2016,1,13,9,15,688.5,67.5,2.8,10.0,282.5,263.61,199.11
2016,1,13,9,30,661.0,77.0,3.0,11.0,312.0,299.79,234.14
2016,1,13,9,45,754.0,75.0,3.2,12.0,374.0,367.06,291.38
2016,1,13,10,0,847.0,73.0,3.4,13.0,436.0,440.78,352.86
2016,1,13,10,15,865.5,75.5,3.5,13.5,474.0,490.25,394.91
2016,1,13,10,30,884.0,78.0,3.6,14.0,512.0,539.11,435.37
2016,1,13,10,45,896.0,80.0,3.7,14.5,543.5,581.85,470.06
2016,1,13,11,0,908.0,82.0,3.8,15.0,575.0,623.69,503.15
2016,1,13,11,15,917.0,83.5,3.8,15.0,599.0,661.21,532.88
2016,1,13,11,30,926.0,85.0,3.8,15.0,623.0,696.4,560.3
2016,1,13,11,45,930.5,86.0,3.85,15.5,638.5,725.47,581.28
2016,1,13,12,0,935.0,87.0,3.9,16.0,654.0,751.59,599.11
2016,1,13,12,15,937.5,87.0,3.9,16.0,661.5,772.12,613.75
2016,1,13,12,30,940.0,87.0,3.9,16.0,669.0,789.38,626.09
2016,1,13,12,45,940.0,87.0,3.9,16.0,668.0,801.41,634.73
2016,1,13,13,0,940.0,87.0,3.9,16.0,667.0,809.96,641.0
2016,1,13,13,15,936.5,86.5,3.85,16.0,657.5,811.78,642.32
2016,1,13,13,30,933.0,86.0,3.8,16.0,648.0,810.06,641.26
2016,1,13,13,45,926.5,85.0,3.8,16.0,629.5,802.01,635.99
2016,1,13,14,0,920.0,84.0,3.8,16.0,611.0,790.54,628.39
2016,1,13,14,15,910.0,83.0,3.75,16.0,585.0,773.16,616.36
2016,1,13,14,30,900.0,82.0,3.7,16.0,559.0,752.69,602.15
2016,1,13,14,45,885.0,80.0,3.65,16.0,526.0,728.94,585.55
2016,1,13,15,0,870.0,78.0,3.6,16.0,493.0,698.21,563.69
2016,1,13,15,15,849.0,75.0,3.35,15.5,453.5,659.98,535.92
2016,1,13,15,30,828.0,72.0,3.1,15.0,414.0,619.96,505.4
2016,1,13,15,45,797.0,69.0,2.85,14.5,369.0,572.42,468.27
2016,1,13,16,0,766.0,66.0,2.6,14.0,324.0,524.36,429.75
2016,1,13,16,15,721.5,61.0,2.4,13.0,275.5,466.71,383.34
2016,1,13,16,30,677.0,56.0,2.2,12.0,227.0,410.36,336.24
2016,1,13,16,45,606.5,49.5,2.0,11.5,178.0,345.69,280.08
2016,1,13,17,0,536.0,43.0,1.8,11.0,129.0,282.89,223.88
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.5,203.13,152.81
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,128.81,58.73
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,49.45,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,139.5,16.0,2.75,8.0,28.0,15.73,0.0
2016,1,14,8,0,279.0,32.0,3.1,9.0,56.0,30.23,15.48
2016,1,14,8,15,385.0,43.5,3.05,9.5,100.5,65.56,35.86
2016,1,14,8,30,491.0,55.0,3.0,10.0,145.0,112.57,68.74
2016,1,14,8,45,562.5,62.0,3.0,10.5,193.5,160.36,107.53
2016,1,14,9,0,634.0,69.0,3.0,11.0,242.0,215.28,154.76
2016,1,14,9,15,676.5,74.0,3.25,12.0,289.0,266.66,200.71
2016,1,14,9,30,719.0,79.0,3.5,13.0,336.0,321.26,249.05
2016,1,14,9,45,752.5,82.0,3.8,14.0,379.5,373.26,294.65
2016,1,14,10,0,786.0,85.0,4.1,15.0,423.0,427.13,340.64
2016,1,14,10,15,806.0,88.0,4.15,15.5,460.5,475.34,381.44
2016,1,14,10,30,826.0,91.0,4.2,16.0,498.0,523.24,420.87
2016,1,14,10,45,454.0,168.0,4.3,16.5,394.0,427.46,344.71
2016,1,14,11,0,82.0,245.0,4.4,17.0,290.0,293.15,233.94
2016,1,14,11,15,331.0,214.0,4.4,17.0,405.5,428.14,345.0
2016,1,14,11,30,580.0,183.0,4.4,17.0,521.0,574.9,461.93
2016,1,14,11,45,600.5,182.0,4.45,17.5,540.0,604.78,484.01
2016,1,14,12,0,621.0,181.0,4.5,18.0,559.0,636.05,507.33
2016,1,14,12,15,471.5,230.5,4.55,18.0,519.5,591.56,470.86
2016,1,14,12,30,322.0,280.0,4.6,18.0,480.0,537.03,426.43
2016,1,14,12,45,600.5,191.5,4.65,18.0,564.0,663.7,529.53
2016,1,14,13,0,879.0,103.0,4.7,18.0,648.0,786.89,624.09
2016,1,14,13,15,586.5,189.5,4.7,18.0,550.5,661.84,527.61
2016,1,14,13,30,294.0,276.0,4.7,18.0,453.0,527.08,419.23
2016,1,14,13,45,322.0,262.0,4.75,18.5,451.0,533.85,425.47
2016,1,14,14,0,350.0,248.0,4.8,19.0,449.0,538.98,429.91
2016,1,14,14,15,595.0,171.5,4.75,18.5,496.5,642.63,515.75
2016,1,14,14,30,840.0,95.0,4.7,18.0,544.0,730.13,585.84
2016,1,14,14,45,829.5,91.0,4.7,18.0,512.5,704.05,566.84
2016,1,14,15,0,819.0,87.0,4.7,18.0,481.0,675.36,546.41
2016,1,14,15,15,798.0,84.0,4.5,17.5,442.0,638.37,518.87
2016,1,14,15,30,777.0,81.0,4.3,17.0,403.0,599.73,489.25
2016,1,14,15,45,746.0,77.0,4.1,17.0,359.5,552.54,451.54
2016,1,14,16,0,715.0,73.0,3.9,17.0,316.0,507.8,414.98
2016,1,14,16,15,670.0,67.5,3.55,16.0,269.0,451.27,369.31
2016,1,14,16,30,625.0,62.0,3.2,15.0,222.0,396.31,323.35
2016,1,14,16,45,557.0,54.5,2.85,14.5,174.0,330.66,266.7
2016,1,14,17,0,489.0,47.0,2.5,14.0,126.0,269.55,212.35
2016,1,14,17,15,372.5,35.5,2.5,13.5,83.5,191.89,143.91
2016,1,14,17,30,256.0,24.0,2.5,13.0,41.0,120.05,60.08
2016,1,14,17,45,128.0,12.0,2.55,13.0,20.5,45.62,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,231.0,12.5,4.4,6.5,33.0,12.29,0.0
2016,1,15,8,0,462.0,25.0,4.5,7.0,66.0,26.88,11.59
2016,1,15,8,15,565.0,32.5,4.4,7.5,114.5,68.26,32.02
2016,1,15,8,30,668.0,40.0,4.3,8.0,163.0,120.91,68.61
2016,1,15,8,45,730.5,44.5,4.2,9.0,214.5,174.17,112.9
2016,1,15,9,0,793.0,49.0,4.1,10.0,266.0,233.34,165.13
2016,1,15,9,15,829.0,52.0,4.0,10.5,315.0,289.55,216.98
2016,1,15,9,30,865.0,55.0,3.9,11.0,364.0,347.22,269.62
2016,1,15,9,45,891.5,56.5,3.8,12.0,409.0,401.58,318.06
2016,1,15,10,0,918.0,58.0,3.7,13.0,454.0,456.5,365.34
2016,1,15,10,15,934.5,60.0,3.5,13.5,493.0,507.43,408.38
2016,1,15,10,30,951.0,62.0,3.3,14.0,532.0,557.4,449.1
2016,1,15,10,45,963.0,63.0,3.1,14.5,564.0,602.57,484.69
2016,1,15,11,0,975.0,64.0,2.9,15.0,596.0,645.86,517.56
2016,1,15,11,15,982.0,65.0,2.7,15.5,620.0,683.92,545.34
2016,1,15,11,30,989.0,66.0,2.5,16.0,644.0,719.3,570.03
2016,1,15,11,45,989.0,68.5,2.3,16.5,659.5,748.7,588.15
2016,1,15,12,0,989.0,71.0,2.1,17.0,675.0,774.76,603.51
2016,1,15,12,15,990.0,71.5,1.95,17.0,682.5,795.91,616.65
2016,1,15,12,30,991.0,72.0,1.8,17.0,690.0,813.55,627.23
2016,1,15,12,45,989.5,72.0,1.65,17.5,688.5,825.17,632.36
2016,1,15,13,0,988.0,72.0,1.5,18.0,687.0,833.09,634.94
2016,1,15,13,15,984.5,71.5,1.45,18.0,677.0,835.21,635.97
2016,1,15,13,30,981.0,71.0,1.4,18.0,667.0,833.59,634.65
2016,1,15,13,45,973.0,71.0,1.35,18.0,648.0,825.43,629.05
2016,1,15,14,0,965.0,71.0,1.3,18.0,629.0,813.69,621.2
2016,1,15,14,15,955.5,70.0,1.35,18.0,603.0,796.22,610.78
2016,1,15,14,30,946.0,69.0,1.4,18.0,577.0,775.47,598.12
2016,1,15,14,45,930.0,68.0,1.45,18.0,543.0,746.95,579.96
2016,1,15,15,0,914.0,67.0,1.5,18.0,509.0,715.77,559.77
2016,1,15,15,15,894.5,65.0,1.35,17.5,469.0,678.66,534.31
2016,1,15,15,30,875.0,63.0,1.2,17.0,429.0,639.6,506.28
2016,1,15,15,45,845.5,60.5,1.1,17.0,383.0,596.12,473.03
2016,1,15,16,0,816.0,58.0,1.0,17.0,337.0,547.84,435.47
2016,1,15,16,15,775.0,54.0,0.9,16.5,288.0,491.26,391.29
2016,1,15,16,30,734.0,50.0,0.8,16.0,239.0,435.64,346.2
2016,1,15,16,45,666.5,44.5,0.7,16.0,189.0,367.62,289.23
2016,1,15,17,0,599.0,39.0,0.6,16.0,139.0,303.77,233.81
2016,1,15,17,15,482.0,30.5,0.65,15.5,93.0,223.58,165.0
2016,1,15,17,30,365.0,22.0,0.7,15.0,47.0,150.31,80.67
2016,1,15,17,45,182.5,11.0,0.75,14.5,23.5,59.47,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,1.5,1.15,7.5,1.5,1.47,0.0
2016,1,16,8,0,0.0,3.0,1.2,8.0,3.0,2.89,0.0
2016,1,16,8,15,0.0,6.0,1.4,8.0,6.0,5.78,0.0
2016,1,16,8,30,0.0,9.0,1.6,8.0,9.0,8.67,1.89
2016,1,16,8,45,0.0,12.0,1.8,8.5,12.0,11.57,4.47
2016,1,16,9,0,0.0,15.0,2.0,9.0,15.0,14.46,7.01
2016,1,16,9,15,0.0,18.0,2.0,9.5,18.0,17.36,9.52
2016,1,16,9,30,0.0,21.0,2.0,10.0,21.0,20.26,11.99
2016,1,16,9,45,0.0,24.0,2.0,10.5,24.0,23.16,14.43
2016,1,16,10,0,0.0,27.0,2.0,11.0,27.0,26.07,16.85
2016,1,16,10,15,0.0,55.5,2.0,11.0,55.5,53.63,40.39
2016,1,16,10,30,0.0,84.0,2.0,11.0,84.0,81.25,63.67
2016,1,16,10,45,0.0,80.5,2.0,11.5,80.5,77.86,60.52
2016,1,16,11,0,0.0,77.0,2.0,12.0,77.0,74.48,57.44
2016,1,16,11,15,0.0,48.5,2.25,12.0,48.5,46.88,34.13
2016,1,16,11,30,0.0,20.0,2.5,12.0,20.0,19.32,10.77
2016,1,16,11,45,304.5,103.5,2.75,12.5,290.5,321.31,267.13
2016,1,16,12,0,609.0,187.0,3.0,13.0,561.0,635.41,513.14
2016,1,16,12,15,765.5,139.5,3.5,13.5,615.0,712.98,573.66
2016,1,16,12,30,922.0,92.0,4.0,14.0,669.0,786.04,628.81
2016,1,16,12,45,935.0,87.5,4.55,14.5,672.0,803.04,642.61
2016,1,16,13,0,948.0,83.0,5.1,15.0,675.0,816.76,654.68
2016,1,16,13,15,946.5,82.5,5.3,15.0,666.5,820.37,658.62
2016,1,16,13,30,945.0,82.0,5.5,15.0,658.0,820.41,660.06
2016,1,16,13,45,939.0,81.5,5.75,15.0,640.5,813.44,656.61
2016,1,16,14,0,933.0,81.0,6.0,15.0,623.0,802.99,650.6
2016,1,16,14,15,923.0,79.5,6.15,14.5,597.0,785.03,639.72
2016,1,16,14,30,913.0,78.0,6.3,14.0,571.0,763.9,626.37
2016,1,16,14,45,887.5,79.5,6.5,14.0,535.5,732.13,603.65
2016,1,16,15,0,862.0,81.0,6.7,14.0,500.0,702.5,582.41
2016,1,16,15,15,458.0,128.0,6.85,13.5,349.0,462.68,387.52
2016,1,16,15,30,54.0,175.0,7.0,13.0,198.0,221.42,182.06
2016,1,16,15,45,46.0,157.0,7.2,12.5,175.5,196.27,161.81
2016,1,16,16,0,38.0,139.0,7.4,12.0,153.0,171.52,141.35
2016,1,16,16,15,324.0,104.5,7.35,11.0,191.5,307.55,260.15
2016,1,16,16,30,610.0,70.0,7.3,10.0,230.0,401.21,338.79
2016,1,16,16,45,518.5,64.0,7.25,9.0,180.0,326.45,272.81
2016,1,16,17,0,427.0,58.0,7.2,8.0,130.0,257.74,210.89
2016,1,16,17,15,316.0,43.5,6.9,7.5,86.5,181.97,142.04
2016,1,16,17,30,205.0,29.0,6.6,7.0,43.0,112.73,67.06
2016,1,16,17,45,102.5,14.5,6.3,6.5,21.5,41.84,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,213.0,13.0,0.7,1.5,32.0,12.78,0.0
2016,1,17,8,0,426.0,26.0,0.7,2.0,64.0,27.28,12.8
2016,1,17,8,15,527.0,34.5,0.85,2.5,111.5,67.52,33.52
2016,1,17,8,30,628.0,43.0,1.0,3.0,159.0,118.89,69.81
2016,1,17,8,45,685.5,48.5,1.2,4.0,209.0,170.19,112.95
2016,1,17,9,0,743.0,54.0,1.4,5.0,259.0,226.97,163.47
2016,1,17,9,15,780.0,57.5,1.5,5.5,307.5,280.96,213.36
2016,1,17,9,30,817.0,61.0,1.6,6.0,356.0,337.44,264.91
2016,1,17,9,45,838.0,65.0,1.7,6.5,399.0,390.4,312.8
2016,1,17,10,0,859.0,69.0,1.8,7.0,442.0,443.61,359.51
2016,1,17,10,15,876.5,71.5,1.9,7.5,480.5,493.14,401.98
2016,1,17,10,30,894.0,74.0,2.0,8.0,519.0,542.05,442.7
2016,1,17,10,45,902.5,77.0,2.1,8.5,550.0,585.48,478.02
2016,1,17,11,0,911.0,80.0,2.2,9.0,581.0,626.96,510.93
2016,1,17,11,15,919.5,81.0,2.25,9.5,605.0,664.18,539.62
2016,1,17,11,30,928.0,82.0,2.3,10.0,629.0,699.03,565.89
2016,1,17,11,45,928.5,84.5,2.35,10.5,644.0,727.44,585.91
2016,1,17,12,0,929.0,87.0,2.4,11.0,659.0,752.73,603.1
2016,1,17,12,15,691.5,168.5,2.45,11.0,597.5,691.06,554.97
2016,1,17,12,30,454.0,250.0,2.5,11.0,536.0,610.51,490.2
2016,1,17,12,45,573.0,207.5,2.55,11.0,567.5,663.12,533.83
2016,1,17,13,0,692.0,165.0,2.6,11.0,599.0,718.46,578.04
2016,1,17,13,15,676.5,167.0,2.7,11.0,586.5,713.57,574.61
2016,1,17,13,30,661.0,169.0,2.8,11.0,574.0,705.92,569.6
2016,1,17,13,45,612.0,179.0,2.9,11.5,546.0,678.36,547.93
2016,1,17,14,0,563.0,189.0,3.0,12.0,518.0,646.39,522.98
2016,1,17,14,15,723.5,137.0,3.05,12.0,541.5,709.03,574.69
2016,1,17,14,30,884.0,85.0,3.1,12.0,565.0,757.21,611.66
2016,1,17,14,45,623.5,140.5,3.15,12.0,469.5,619.93,506.38
2016,1,17,15,0,363.0,196.0,3.2,12.0,374.0,476.04,390.89
2016,1,17,15,15,546.5,139.0,3.05,11.5,383.0,536.03,443.34
2016,1,17,15,30,730.0,82.0,2.9,11.0,392.0,576.58,478.48
2016,1,17,15,45,682.0,85.0,2.75,11.0,350.5,531.02,440.91
2016,1,17,16,0,634.0,88.0,2.6,11.0,309.0,483.72,401.86
2016,1,17,16,15,599.0,79.5,2.25,10.0,264.5,431.81,359.41
2016,1,17,16,30,564.0,71.0,1.9,9.0,220.0,380.83,316.29
2016,1,17,16,45,503.5,62.0,1.6,8.5,174.5,318.86,262.31
2016,1,17,17,0,443.0,53.0,1.3,8.0,129.0,260.81,210.22
2016,1,17,17,15,348.0,39.5,1.3,7.5,87.0,190.04,147.17
2016,1,17,17,30,253.0,26.0,1.3,7.0,45.0,125.58,78.0
2016,1,17,17,45,126.5,13.0,1.35,7.0,22.5,47.14,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.5,15.0,2.2,2.0,31.0,11.67,0.0
2016,1,18,8,0,355.0,30.0,2.5,3.0,62.0,28.66,14.47
2016,1,18,8,15,460.0,40.0,2.45,3.5,109.0,66.9,35.28
2016,1,18,8,30,565.0,50.0,2.4,4.0,156.0,116.7,70.61
2016,1,18,8,45,627.0,56.5,2.4,5.0,205.5,166.6,112.32
2016,1,18,9,0,689.0,63.0,2.4,6.0,255.0,222.55,161.7
2016,1,18,9,15,730.0,68.0,2.35,6.5,303.5,277.48,211.94
2016,1,18,9,30,771.0,73.0,2.3,7.0,352.0,334.46,263.46
2016,1,18,9,45,798.0,77.0,2.3,8.0,396.0,387.67,310.6
2016,1,18,10,0,825.0,81.0,2.3,9.0,440.0,441.79,356.94
2016,1,18,10,15,845.0,83.5,2.2,9.0,479.0,491.61,399.52
2016,1,18,10,30,865.0,86.0,2.1,9.0,518.0,541.02,440.46
2016,1,18,10,45,879.5,88.0,2.05,9.5,550.5,586.15,476.23
2016,1,18,11,0,894.0,90.0,2.0,10.0,583.0,629.84,509.8
2016,1,18,11,15,903.5,91.5,1.95,10.5,608.0,668.18,538.37
2016,1,18,11,30,913.0,93.0,1.9,11.0,633.0,702.11,562.98
2016,1,18,11,45,923.5,92.0,1.85,11.5,650.5,733.42,584.49
2016,1,18,12,0,934.0,91.0,1.8,12.0,668.0,762.07,602.97
2016,1,18,12,15,937.0,91.0,1.7,12.0,676.5,783.5,616.78
2016,1,18,12,30,940.0,91.0,1.6,12.0,685.0,801.66,628.26
2016,1,18,12,45,942.0,90.5,1.55,12.5,685.0,815.16,635.83
2016,1,18,13,0,944.0,90.0,1.5,13.0,685.0,825.19,641.06
2016,1,18,13,15,941.0,89.5,1.35,13.0,675.5,827.84,641.23
2016,1,18,13,30,938.0,89.0,1.2,13.0,666.0,826.92,638.98
2016,1,18,13,45,932.5,88.0,1.1,13.5,648.5,819.96,632.19
2016,1,18,14,0,927.0,87.0,1.0,14.0,631.0,809.53,623.19
2016,1,18,14,15,917.5,85.5,0.9,14.0,605.5,792.13,610.67
2016,1,18,14,30,908.0,84.0,0.8,14.0,580.0,771.55,596.11
2016,1,18,14,45,896.5,81.0,0.75,14.0,547.0,744.79,578.07
2016,1,18,15,0,885.0,78.0,0.7,14.0,514.0,719.58,561.17
2016,1,18,15,15,865.0,75.5,0.7,14.0,474.0,682.18,536.16
2016,1,18,15,30,845.0,73.0,0.7,14.0,434.0,642.86,508.46
2016,1,18,15,45,815.5,70.0,0.75,14.0,389.0,595.46,474.24
2016,1,18,16,0,786.0,67.0,0.8,14.0,344.0,547.36,438.32
2016,1,18,16,15,744.0,62.5,0.8,13.0,295.0,490.4,395.31
2016,1,18,16,30,702.0,58.0,0.8,12.0,246.0,434.45,351.1
2016,1,18,16,45,635.5,52.0,0.85,11.0,196.0,370.07,298.28
2016,1,18,17,0,569.0,46.0,0.9,10.0,146.0,307.21,244.29
2016,1,18,17,15,457.0,36.0,1.0,9.0,99.5,227.82,175.29
2016,1,18,17,30,345.0,26.0,1.1,8.0,53.0,156.87,101.03
2016,1,18,17,45,172.5,13.0,1.25,7.5,26.5,60.05,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,133.5,17.0,3.3,6.0,29.0,13.37,0.0
2016,1,19,8,0,267.0,34.0,3.4,6.0,58.0,31.64,17.42
2016,1,19,8,15,372.0,46.5,3.5,6.5,103.5,67.28,38.34
2016,1,19,8,30,477.0,59.0,3.6,7.0,149.0,114.6,71.99
2016,1,19,8,45,541.0,67.5,3.75,7.5,197.0,162.03,111.26
2016,1,19,9,0,605.0,76.0,3.9,8.0,245.0,215.9,158.41
2016,1,19,9,15,648.5,82.0,4.1,8.5,292.5,267.48,205.33
2016,1,19,9,30,692.0,88.0,4.3,9.0,340.0,322.52,255.07
2016,1,19,9,45,726.0,91.5,4.55,10.0,384.0,374.47,301.34
2016,1,19,10,0,760.0,95.0,4.8,11.0,428.0,428.14,347.96
2016,1,19,10,15,533.5,154.0,5.15,11.5,397.5,412.82,338.39
2016,1,19,10,30,307.0,213.0,5.5,12.0,367.0,375.44,308.13
2016,1,19,10,45,372.0,213.5,5.9,13.0,411.5,425.95,349.46
2016,1,19,11,0,437.0,214.0,6.3,14.0,456.0,484.14,396.25
2016,1,19,11,15,253.0,240.5,6.35,14.5,382.0,408.0,332.47
2016,1,19,11,30,69.0,267.0,6.4,15.0,308.0,314.09,253.05
2016,1,19,11,45,82.0,279.0,6.5,15.5,329.5,338.29,272.26
2016,1,19,12,0,95.0,291.0,6.6,16.0,351.0,363.05,291.64
2016,1,19,12,15,120.0,298.5,6.5,16.0,375.0,398.28,319.95
2016,1,19,12,30,145.0,306.0,6.4,16.0,399.0,428.49,344.23
2016,1,19,12,45,166.5,306.0,6.35,16.5,412.0,448.28,359.65
2016,1,19,13,0,188.0,306.0,6.3,17.0,425.0,467.95,374.94
2016,1,19,13,15,208.0,299.5,6.2,17.0,430.0,478.97,384.19
2016,1,19,13,30,228.0,293.0,6.1,17.0,435.0,489.31,392.95
2016,1,19,13,45,412.0,236.5,6.0,17.0,483.5,586.0,473.08
2016,1,19,14,0,596.0,180.0,5.9,17.0,532.0,664.33,537.83
2016,1,19,14,15,456.5,209.0,5.8,17.0,472.5,586.04,474.4
2016,1,19,14,30,317.0,238.0,5.7,17.0,413.0,501.81,406.2
2016,1,19,14,45,407.5,204.0,5.6,17.0,415.0,533.21,433.56
2016,1,19,15,0,498.0,170.0,5.5,17.0,417.0,551.94,450.53
2016,1,19,15,15,608.5,136.0,5.15,17.0,414.5,580.68,474.52
2016,1,19,15,30,719.0,102.0,4.8,17.0,412.0,598.86,489.52
2016,1,19,15,45,688.0,97.0,4.45,17.0,368.5,552.13,451.49
2016,1,19,16,0,657.0,92.0,4.1,17.0,325.0,505.14,413.0
2016,1,19,16,15,611.0,85.0,3.6,16.0,278.0,447.79,366.89
2016,1,19,16,30,565.0,78.0,3.1,15.0,231.0,392.09,320.71
2016,1,19,16,45,504.0,67.5,2.7,14.5,184.0,327.77,265.78
2016,1,19,17,0,443.0,57.0,2.3,14.0,137.0,267.42,212.72
2016,1,19,17,15,335.5,44.0,2.15,13.5,93.0,191.74,146.88
2016,1,19,17,30,228.0,31.0,2.0,13.0,49.0,126.28,82.52
2016,1,19,17,45,114.0,15.5,1.95,13.0,24.5,46.75,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.0,18.0,2.65,3.5,29.0,14.19,0.0
2016,1,20,8,0,232.0,36.0,2.7,4.0,58.0,31.9,18.16
2016,1,20,8,15,334.0,50.0,2.6,4.5,102.5,67.05,39.85
2016,1,20,8,30,436.0,64.0,2.5,5.0,147.0,114.5,74.26
2016,1,20,8,45,508.5,72.5,2.45,5.5,195.5,161.23,112.65
2016,1,20,9,0,581.0,81.0,2.4,6.0,244.0,215.43,159.62
2016,1,20,9,15,625.5,87.5,2.25,6.5,291.5,266.64,205.77
2016,1,20,9,30,670.0,94.0,2.1,7.0,339.0,321.48,254.55
2016,1,20,9,45,705.5,98.0,1.95,7.5,383.5,373.58,300.25
2016,1,20,10,0,741.0,102.0,1.8,8.0,428.0,427.61,346.15
2016,1,20,10,15,401.5,160.0,1.55,8.5,338.5,356.11,290.7
2016,1,20,10,30,62.0,218.0,1.3,9.0,249.0,247.61,201.42
2016,1,20,10,45,61.0,232.5,1.05,10.0,265.0,264.89,214.49
2016,1,20,11,0,60.0,247.0,0.8,11.0,281.0,282.06,226.44
2016,1,20,11,15,43.5,241.5,0.8,11.5,266.5,268.81,214.98
2016,1,20,11,30,27.0,236.0,0.8,12.0,252.0,249.95,199.24
2016,1,20,11,45,66.0,265.5,0.8,12.5,306.5,313.18,249.17
2016,1,20,12,0,105.0,295.0,0.8,13.0,361.0,374.42,295.95
2016,1,20,12,15,76.0,285.5,1.2,13.0,334.0,346.28,274.56
2016,1,20,12,30,47.0,276.0,1.6,13.0,307.0,316.73,251.87
2016,1,20,12,45,61.5,285.0,2.0,13.5,325.0,339.04,270.01
2016,1,20,13,0,76.0,294.0,2.4,14.0,343.0,361.69,288.08
2016,1,20,13,15,91.5,294.5,2.6,14.0,352.5,375.97,300.0
2016,1,20,13,30,107.0,295.0,2.8,14.0,362.0,390.16,311.92
2016,1,20,13,45,127.0,288.5,3.05,14.5,366.0,407.75,326.15
2016,1,20,14,0,147.0,282.0,3.3,15.0,370.0,416.92,333.91
2016,1,20,14,15,220.5,263.0,3.35,15.0,388.5,451.66,363.51
2016,1,20,14,30,294.0,244.0,3.4,15.0,407.0,492.14,397.06
2016,1,20,14,45,247.0,234.5,3.45,15.0,366.0,443.94,359.11
2016,1,20,15,0,200.0,225.0,3.5,15.0,325.0,388.44,315.45
2016,1,20,15,15,448.5,167.5,3.35,14.5,368.5,505.51,413.8
2016,1,20,15,30,697.0,110.0,3.2,14.0,412.0,595.41,487.68
2016,1,20,15,45,656.0,106.0,3.1,14.0,367.5,544.1,446.49
2016,1,20,16,0,615.0,102.0,3.0,14.0,323.0,493.18,405.61
2016,1,20,16,15,568.0,94.0,2.7,13.5,276.0,435.49,358.7
2016,1,20,16,30,521.0,86.0,2.4,13.0,229.0,379.56,311.97
2016,1,20,16,45,449.5,75.5,2.15,12.5,181.5,311.35,254.1
2016,1,20,17,0,378.0,65.0,1.9,12.0,134.0,249.94,200.51
2016,1,20,17,15,277.5,49.5,1.75,11.5,91.5,177.6,137.52
2016,1,20,17,30,177.0,34.0,1.6,11.0,49.0,114.88,77.57
2016,1,20,17,45,88.5,17.0,1.45,11.0,24.5,41.4,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,168.5,15.5,3.75,10.5,31.0,12.02,0.0
2016,1,21,8,0,337.0,31.0,4.1,11.0,62.0,29.36,14.75
2016,1,21,8,15,442.5,41.0,4.45,11.0,109.0,66.78,34.71
2016,1,21,8,30,548.0,51.0,4.8,11.0,156.0,115.89,68.96
2016,1,21,8,45,622.0,56.0,5.15,11.5,207.0,165.82,109.69
2016,1,21,9,0,696.0,61.0,5.5,12.0,258.0,224.13,160.36
2016,1,21,9,15,737.0,66.0,5.9,12.0,307.0,278.73,210.66
2016,1,21,9,30,778.0,71.0,6.3,12.0,356.0,336.38,263.64
2016,1,21,9,45,807.5,74.0,6.7,12.5,401.5,390.2,312.64
2016,1,21,10,0,837.0,77.0,7.1,13.0,447.0,445.16,361.61
2016,1,21,10,15,855.5,80.0,7.4,13.0,486.0,495.61,406.59
2016,1,21,10,30,874.0,83.0,7.7,13.0,525.0,545.52,450.25
2016,1,21,10,45,882.0,86.5,8.0,13.0,556.5,589.23,488.11
2016,1,21,11,0,890.0,90.0,8.3,13.0,588.0,631.04,523.77
2016,1,21,11,15,898.0,91.5,8.4,13.0,612.0,668.64,555.25
2016,1,21,11,30,906.0,93.0,8.5,13.0,636.0,701.76,582.8
2016,1,21,11,45,909.5,94.5,8.65,13.0,652.0,731.04,606.22
2016,1,21,12,0,913.0,96.0,8.8,13.0,668.0,757.4,626.75
2016,1,21,12,15,914.5,96.5,8.75,13.0,675.5,778.17,642.52
2016,1,21,12,30,916.0,97.0,8.7,13.0,683.0,795.69,655.85
2016,1,21,12,45,915.0,97.0,8.65,13.5,682.0,807.45,663.55
2016,1,21,13,0,914.0,97.0,8.6,14.0,681.0,815.77,668.69
2016,1,21,13,15,912.0,96.5,8.35,14.0,672.5,819.31,671.0
2016,1,21,13,30,910.0,96.0,8.1,14.0,664.0,819.36,670.77
2016,1,21,13,45,513.0,189.0,7.9,14.0,507.5,614.95,506.96
2016,1,21,14,0,116.0,282.0,7.7,14.0,351.0,385.08,313.42
2016,1,21,14,15,504.5,184.5,7.55,14.0,467.0,597.94,494.81
2016,1,21,14,30,893.0,87.0,7.4,14.0,583.0,775.23,638.58
2016,1,21,14,45,881.0,85.0,7.25,14.0,551.0,749.53,618.69
2016,1,21,15,0,869.0,83.0,7.1,14.0,519.0,721.07,597.34
2016,1,21,15,15,851.5,80.0,7.05,13.5,480.5,685.14,571.37
2016,1,21,15,30,834.0,77.0,7.0,13.0,442.0,647.17,542.57
2016,1,21,15,45,817.5,71.5,6.95,13.0,399.0,605.18,508.45
2016,1,21,16,0,801.0,66.0,6.9,13.0,356.0,561.63,472.24
2016,1,21,16,15,763.0,61.5,6.5,12.0,307.0,506.02,426.11
2016,1,21,16,30,725.0,57.0,6.1,11.0,258.0,451.09,379.02
2016,1,21,16,45,676.5,50.0,5.75,10.5,208.5,389.52,324.17
2016,1,21,17,0,628.0,43.0,5.4,10.0,159.0,330.46,269.65
2016,1,21,17,15,521.0,34.5,5.05,9.5,110.5,250.59,197.01
2016,1,21,17,30,414.0,26.0,4.7,9.0,62.0,180.02,125.5
2016,1,21,17,45,207.0,13.0,4.35,8.5,31.0,71.06,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
