Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,18.5,1.45,11.0,40.0,14.05,1.75
2016,2,1,8,0,383.0,37.0,1.6,12.0,80.0,38.09,20.24
2016,2,1,8,15,481.5,46.5,1.75,12.5,129.5,78.4,42.14
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,129.88,78.8
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,129.34,92.27
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,96.81,76.66
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,156.99,124.47
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,227.29,180.9
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,260.53,207.9
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,294.24,234.81
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,323.92,258.43
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,353.45,281.56
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,397.61,316.39
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,447.91,355.63
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,585.59,467.61
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,731.54,583.27
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,761.98,604.46
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,789.31,623.88
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,811.91,640.67
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,831.23,655.18
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,844.4,664.44
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,854.04,671.25
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,857.42,674.52
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,857.21,675.33
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,850.21,671.29
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,839.74,664.81
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,822.8,653.13
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,807.36,642.68
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,779.56,623.02
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,749.14,601.39
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,711.39,573.28
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,671.7,543.59
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,622.26,504.81
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,575.19,467.03
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,518.98,421.83
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,463.71,376.33
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,396.25,320.02
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,332.69,265.61
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,257.65,201.21
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,190.56,142.04
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,106.97,59.35
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,25.87,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,12.15,1.42
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,36.73,17.62
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,83.13,42.76
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,138.48,82.93
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,193.47,129.6
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,253.86,183.29
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,311.68,236.49
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,371.89,291.24
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,428.75,341.88
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,486.16,391.58
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,539.5,437.59
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,592.02,481.73
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,639.37,519.78
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,684.84,555.3
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,725.48,587.38
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,763.56,615.43
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,796.36,638.05
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,825.97,658.17
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,849.49,674.54
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,869.48,688.34
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,883.57,696.82
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,893.9,702.69
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,897.61,704.97
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,897.48,704.66
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,891.92,700.91
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,882.6,694.63
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,865.71,682.42
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,845.33,667.84
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,818.55,648.99
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,788.78,627.99
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,752.19,601.71
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,713.28,574.08
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,670.85,542.53
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,622.86,504.76
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,566.35,460.86
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,510.11,415.72
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,443.33,360.73
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,379.45,306.05
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,303.55,240.84
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,232.63,177.44
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,135.19,81.77
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,42.09,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,12.07,2.06
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,39.44,19.94
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,84.25,44.46
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,139.58,85.87
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,194.98,134.16
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,256.44,190.47
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,315.27,246.05
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,376.39,302.87
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,402.7,330.87
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,417.94,347.2
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,502.76,419.1
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,597.13,497.47
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,644.94,536.64
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,690.84,573.41
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,731.43,604.8
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,769.35,631.68
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,801.68,654.28
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,830.67,674.24
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,854.43,690.95
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,874.63,705.02
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,888.11,713.46
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,897.76,719.22
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,901.51,721.83
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,901.4,721.81
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,895.16,717.46
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,885.18,710.56
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,869.22,699.41
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,849.76,685.82
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,822.72,666.96
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,792.71,645.88
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,756.07,620.3
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,717.1,592.7
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,675.33,561.41
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,627.86,523.44
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,572.54,478.91
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,517.34,433.52
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,451.49,377.11
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,388.15,320.91
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,310.86,252.55
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,244.49,191.05
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,150.63,97.08
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,57.92,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,12.46,2.84
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,40.04,19.41
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,86.81,44.92
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,143.52,87.35
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,199.99,136.24
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,261.32,191.32
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,320.25,245.44
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,382.01,300.88
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,439.11,350.79
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,496.47,399.16
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,549.97,443.65
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,602.5,486.0
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,650.58,523.78
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,696.75,559.14
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,738.1,590.23
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,776.78,617.22
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,807.62,637.66
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,834.83,655.48
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,858.92,671.42
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,879.47,684.88
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,894.77,695.26
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,906.33,703.21
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,910.55,705.17
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,910.9,704.63
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,905.87,699.85
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,897.0,692.66
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,880.37,681.56
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,860.17,668.18
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,830.93,648.58
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,798.94,627.08
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,762.47,602.36
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,728.04,578.93
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,681.3,545.6
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,633.17,509.18
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,576.57,467.09
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,520.17,423.56
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,453.98,370.17
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,390.33,316.55
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,316.24,253.47
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,246.51,191.24
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,153.76,101.71
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,60.1,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,9.83,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,18.38,7.48
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,41.75,21.84
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,85.58,46.68
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,139.63,87.19
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,193.48,133.9
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,253.3,187.62
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,310.07,240.06
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,369.4,294.13
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,425.36,344.04
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,481.81,393.2
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,534.11,437.38
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,585.81,479.68
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,632.77,517.19
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,676.66,551.36
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,716.55,582.48
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,754.03,610.07
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,785.65,631.31
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,814.24,650.16
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,837.44,666.35
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,857.28,680.18
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,871.26,688.57
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,881.64,694.48
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,830.88,657.63
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,774.98,616.63
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,780.71,622.28
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,783.04,624.62
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,811.66,646.27
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,837.98,666.11
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,807.24,644.36
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,774.0,621.12
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,736.85,595.54
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,697.62,568.13
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,649.87,532.07
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,604.23,496.34
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,547.77,451.96
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,492.01,406.81
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,423.53,350.08
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,358.68,294.49
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,282.08,228.16
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,213.0,166.36
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,114.88,77.83
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,10.81,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,17.76,7.43
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,43.82,22.1
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,89.3,47.56
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,144.89,89.65
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,200.74,138.53
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,261.85,194.3
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,320.59,249.52
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,381.58,306.06
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,439.91,359.41
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,498.37,411.59
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,551.71,458.04
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,604.08,502.38
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,652.98,542.75
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,700.17,580.73
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,741.04,613.31
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,779.23,641.94
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,812.16,666.49
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,841.83,688.5
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,866.09,706.0
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,886.78,720.81
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,901.77,730.19
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,912.94,736.78
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,917.63,739.81
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,918.41,740.07
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,912.65,735.64
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,903.05,728.51
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,887.64,717.21
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,868.61,703.36
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,840.63,682.88
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,809.76,660.29
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,773.32,634.19
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,734.43,606.05
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,689.09,571.73
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,646.23,537.69
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,590.73,492.69
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,535.18,446.96
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,470.46,391.75
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,407.79,336.38
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,331.34,269.1
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,261.25,204.97
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,171.54,119.22
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,81.64,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,11.8,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,20.53,10.1
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,45.72,24.7
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,90.36,51.01
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,145.38,93.0
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,199.9,140.12
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,261.95,195.7
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,319.87,248.89
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,380.29,303.22
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,437.2,353.49
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,495.06,403.07
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,548.39,448.32
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,600.4,491.33
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,648.13,529.15
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,694.17,564.68
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,734.39,595.5
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,772.06,622.23
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,803.97,644.51
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,832.61,664.32
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,856.38,681.28
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,876.7,695.8
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,891.32,704.91
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,902.27,711.48
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,906.45,714.03
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,906.83,714.02
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,901.92,709.33
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,893.25,702.14
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,876.43,689.94
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,856.14,675.4
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,829.81,655.32
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,800.46,633.22
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,763.51,607.52
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,728.67,583.2
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,683.37,549.73
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,636.58,513.39
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,580.48,471.86
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,524.52,428.83
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,458.83,375.68
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,395.58,322.36
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,322.35,259.27
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,253.29,197.45
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,163.52,114.45
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,69.82,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,20.35,10.27
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,45.61,21.9
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,92.7,48.61
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,149.21,91.95
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,205.68,141.82
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,266.74,197.82
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,325.8,253.22
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,387.64,310.12
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,409.42,334.13
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,416.56,343.16
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,456.96,377.47
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,497.28,410.57
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,542.58,447.22
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,586.45,482.06
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,680.39,559.51
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,780.78,638.06
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,812.58,660.35
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,840.83,680.2
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,864.55,697.51
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,884.72,712.24
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,900.15,722.43
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,911.83,729.96
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,916.91,733.66
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,918.11,734.67
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,913.74,730.62
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,905.49,723.9
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,890.06,713.17
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,871.01,699.91
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,845.79,682.36
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,817.23,662.32
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,782.09,637.84
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,744.39,611.23
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,699.66,577.94
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,653.13,542.42
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,598.75,499.02
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,544.19,454.17
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,484.31,402.62
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,422.57,348.31
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,348.15,282.66
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,279.59,219.67
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,190.05,135.6
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,107.51,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,11.8,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,18.36,9.04
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,45.69,21.28
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,92.72,48.02
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,148.91,90.86
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,205.55,140.35
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,266.72,195.5
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,326.01,249.7
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,385.9,303.33
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,442.74,353.17
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,499.71,401.7
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,552.63,446.0
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,604.46,488.14
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,651.91,525.78
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,697.32,560.92
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,737.71,590.21
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,775.42,616.29
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,805.98,636.94
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,832.86,654.86
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,856.43,671.38
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,876.48,685.44
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,890.63,694.02
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,901.06,700.08
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,905.22,702.86
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,905.56,703.12
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,900.3,699.59
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,891.29,693.58
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,875.18,682.32
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,855.55,668.72
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,828.2,650.0
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,797.94,629.22
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,762.19,604.33
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,724.1,577.7
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,683.73,548.25
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,637.39,513.09
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,582.81,471.49
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,528.23,428.56
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,464.9,377.24
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,403.57,325.55
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,329.09,262.56
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,260.74,202.18
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,177.69,126.47
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,96.58,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,12.78,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,18.6,9.55
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,48.2,23.95
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,94.43,51.05
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,150.13,93.6
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,205.07,141.31
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,264.83,194.77
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,323.1,247.55
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,383.56,301.09
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,441.11,351.06
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,498.3,399.21
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,550.92,442.38
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,602.64,483.42
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,650.16,520.15
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,695.81,554.44
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,735.93,582.76
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,773.47,607.69
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,806.37,627.81
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,836.16,645.47
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,860.19,661.73
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,880.72,675.63
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,894.79,683.84
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,905.1,689.6
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,909.69,692.56
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,910.46,693.08
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,904.09,687.92
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,893.98,680.4
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,878.85,670.9
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,860.21,659.1
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,833.85,641.97
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,804.51,622.77
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,768.44,598.46
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,729.98,572.28
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,688.11,542.57
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,640.54,507.4
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,585.45,467.38
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,530.37,425.86
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,464.76,374.58
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,401.6,322.98
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,329.65,262.47
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,261.54,202.68
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,175.09,125.36
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,94.53,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,35.68,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,13.76,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,20.63,11.14
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,50.19,23.92
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,97.8,51.6
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,154.64,94.7
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,211.58,143.67
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,273.2,198.13
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,332.17,250.89
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,393.17,304.18
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,450.89,353.55
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,508.03,400.97
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,561.41,444.73
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,613.8,486.51
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,661.66,522.8
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,707.59,556.63
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,748.96,585.14
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,787.68,610.48
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,818.55,629.88
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,845.85,646.58
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,869.21,661.71
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,889.02,674.59
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,902.73,683.63
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,912.67,690.21
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,916.46,692.47
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,916.42,692.29
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,909.78,686.66
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,899.42,678.71
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,883.12,668.95
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,863.35,656.9
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,836.15,638.73
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,806.0,618.54
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,769.36,594.17
2016,2,11,15,30,877.0,82.0,3.0,23.0,532.0,734.87,571.17
2016,2,11,15,45,852.0,79.5,2.75,23.0,485.0,687.87,537.8
2016,2,11,16,0,827.0,77.0,2.5,23.0,438.0,639.66,502.25
2016,2,11,16,15,794.5,73.0,2.35,21.5,387.0,584.26,463.04
2016,2,11,16,30,762.0,69.0,2.2,20.0,336.0,528.95,422.32
2016,2,11,16,45,711.5,64.0,2.1,19.0,282.0,463.43,371.3
