Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,661.0,59.0,2.0,18.0,228.0,403.39,322.37
2016,2,11,17,15,583.0,51.0,2.1,17.0,174.5,328.43,260.02
2016,2,11,17,30,505.0,43.0,2.2,16.0,121.0,259.96,200.54
2016,2,11,17,45,365.0,30.5,2.3,15.5,75.0,173.1,124.12
2016,2,11,18,0,225.0,18.0,2.4,15.0,29.0,92.71,0.67
2016,2,11,18,15,112.5,9.0,2.45,14.5,14.5,34.77,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,179.0,15.0,2.5,9.0,22.0,14.74,0.0
2016,2,12,7,45,331.0,28.0,2.85,10.0,66.0,21.6,12.18
2016,2,12,8,0,483.0,41.0,3.2,11.0,110.0,51.71,26.23
2016,2,12,8,15,566.5,49.0,3.05,11.5,163.5,97.35,53.64
2016,2,12,8,30,650.0,57.0,2.9,12.0,217.0,152.49,95.73
2016,2,12,8,45,702.5,63.0,2.75,13.0,271.5,209.67,144.61
2016,2,12,9,0,755.0,69.0,2.6,14.0,326.0,270.41,197.76
2016,2,12,9,15,789.0,73.0,2.6,15.0,378.0,327.96,248.69
2016,2,12,9,30,823.0,77.0,2.6,16.0,430.0,387.87,300.31
2016,2,12,9,45,846.5,80.0,2.65,17.0,477.5,444.26,347.79
2016,2,12,10,0,870.0,83.0,2.7,18.0,525.0,501.19,394.0
2016,2,12,10,15,886.5,85.5,2.8,19.0,566.0,554.14,435.72
2016,2,12,10,30,903.0,88.0,2.9,20.0,607.0,605.8,475.05
2016,2,12,10,45,914.5,90.0,3.0,21.0,641.5,653.0,509.83
2016,2,12,11,0,926.0,92.0,3.1,22.0,676.0,698.41,542.27
2016,2,12,11,15,933.5,93.5,3.15,22.5,702.5,738.56,570.28
2016,2,12,11,30,941.0,95.0,3.2,23.0,729.0,776.17,595.03
2016,2,12,11,45,945.5,96.0,3.25,23.5,747.0,808.31,615.74
2016,2,12,12,0,950.0,97.0,3.3,24.0,765.0,837.37,634.23
2016,2,12,12,15,952.0,97.5,3.3,24.0,774.0,860.7,649.71
2016,2,12,12,30,954.0,98.0,3.3,24.0,783.0,880.58,662.92
2016,2,12,12,45,952.5,98.5,3.3,24.0,783.0,894.03,671.86
2016,2,12,13,0,951.0,99.0,3.3,24.0,783.0,903.79,678.45
2016,2,12,13,15,948.0,98.5,3.3,24.0,774.0,907.48,681.1
2016,2,12,13,30,945.0,98.0,3.3,24.0,765.0,907.42,681.4
2016,2,12,13,45,938.0,97.5,3.3,24.5,747.0,900.28,675.75
2016,2,12,14,0,931.0,97.0,3.3,25.0,729.0,889.49,667.85
2016,2,12,14,15,922.5,96.0,3.3,24.5,703.0,873.39,659.06
2016,2,12,14,30,914.0,95.0,3.3,24.0,677.0,853.9,648.04
2016,2,12,14,45,890.5,97.0,3.3,24.0,641.0,827.47,630.97
2016,2,12,15,0,867.0,99.0,3.3,24.0,605.0,793.72,608.77
2016,2,12,15,15,849.5,96.0,3.2,23.5,564.5,756.66,584.79
2016,2,12,15,30,832.0,93.0,3.1,23.0,524.0,717.43,559.0
2016,2,12,15,45,806.0,90.0,3.05,23.0,477.0,670.43,526.37
2016,2,12,16,0,780.0,87.0,3.0,23.0,430.0,622.39,491.09
2016,2,12,16,15,745.5,82.5,2.75,21.5,379.5,569.43,453.0
2016,2,12,16,30,711.0,78.0,2.5,20.0,329.0,514.41,411.98
2016,2,12,16,45,658.0,71.5,2.25,19.0,275.5,448.03,359.78
2016,2,12,17,0,605.0,65.0,2.0,18.0,222.0,384.63,308.03
2016,2,12,17,15,526.5,56.0,2.05,17.0,170.0,310.67,246.56
2016,2,12,17,30,448.0,47.0,2.1,16.0,118.0,243.29,188.3
2016,2,12,17,45,315.5,33.0,2.15,15.5,73.5,159.86,115.55
2016,2,12,18,0,183.0,19.0,2.2,15.0,29.0,82.9,11.38
2016,2,12,18,15,91.5,9.5,2.25,14.5,14.5,30.59,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.5,8.0,2.3,7.5,9.5,7.86,0.0
2016,2,13,7,30,91.0,16.0,2.3,8.0,19.0,12.53,0.0
2016,2,13,7,45,217.0,33.5,2.3,9.0,60.0,25.97,16.12
2016,2,13,8,0,343.0,51.0,2.3,10.0,101.0,55.68,32.82
2016,2,13,8,15,425.0,63.5,2.3,10.5,151.5,98.49,60.64
2016,2,13,8,30,507.0,76.0,2.3,11.0,202.0,149.6,99.92
2016,2,13,8,45,566.0,84.0,2.3,12.0,255.0,200.62,142.84
2016,2,13,9,0,625.0,92.0,2.3,13.0,308.0,257.8,192.05
2016,2,13,9,15,663.0,98.5,2.25,13.5,358.0,312.43,240.02
2016,2,13,9,30,701.0,105.0,2.2,14.0,408.0,370.11,289.57
2016,2,13,9,45,732.5,108.5,2.2,15.0,455.0,424.72,335.01
2016,2,13,10,0,764.0,112.0,2.2,16.0,502.0,480.93,380.19
2016,2,13,10,15,783.5,115.5,2.35,16.5,543.0,532.05,421.26
2016,2,13,10,30,803.0,119.0,2.5,17.0,584.0,583.02,461.15
2016,2,13,10,45,820.0,120.5,2.65,18.0,619.0,629.61,495.91
2016,2,13,11,0,837.0,122.0,2.8,19.0,654.0,675.15,528.98
2016,2,13,11,15,847.0,124.0,2.95,19.5,680.5,715.04,558.15
2016,2,13,11,30,857.0,126.0,3.1,20.0,707.0,752.86,584.76
2016,2,13,11,45,889.0,115.0,3.3,20.5,731.0,791.31,611.11
2016,2,13,12,0,921.0,104.0,3.5,21.0,755.0,825.14,634.05
2016,2,13,12,15,924.0,104.5,3.6,21.0,765.0,848.72,650.5
2016,2,13,12,30,927.0,105.0,3.7,21.0,775.0,868.98,664.78
2016,2,13,12,45,929.0,104.5,3.8,21.5,776.0,883.93,674.2
2016,2,13,13,0,931.0,104.0,3.9,22.0,777.0,895.35,681.3
2016,2,13,13,15,929.0,103.5,4.0,22.0,768.5,899.79,685.03
2016,2,13,13,30,927.0,103.0,4.1,22.0,760.0,900.55,686.42
2016,2,13,13,45,923.5,101.0,4.25,22.0,743.5,894.75,683.66
2016,2,13,14,0,920.0,99.0,4.4,22.0,727.0,885.32,678.5
2016,2,13,14,15,912.5,98.0,4.45,21.5,701.5,870.12,670.34
2016,2,13,14,30,905.0,97.0,4.5,21.0,676.0,851.55,659.95
2016,2,13,14,45,888.5,96.5,4.55,21.0,642.0,827.97,644.72
2016,2,13,15,0,872.0,96.0,4.6,21.0,608.0,796.79,623.97
2016,2,13,15,15,855.0,93.5,4.5,20.5,568.0,760.46,599.74
2016,2,13,15,30,838.0,91.0,4.4,20.0,528.0,721.92,573.67
2016,2,13,15,45,815.5,87.5,4.35,20.0,482.0,676.5,541.31
2016,2,13,16,0,793.0,84.0,4.3,20.0,436.0,629.8,506.42
2016,2,13,16,15,760.0,79.5,3.85,19.5,385.5,574.49,463.69
2016,2,13,16,30,727.0,75.0,3.4,19.0,335.0,522.04,422.01
2016,2,13,16,45,678.0,69.0,3.0,18.5,281.5,457.54,369.79
2016,2,13,17,0,629.0,63.0,2.6,18.0,228.0,395.62,318.03
2016,2,13,17,15,552.0,54.5,2.5,17.0,175.5,321.54,255.93
2016,2,13,17,30,475.0,46.0,2.4,16.0,123.0,253.87,197.05
2016,2,13,17,45,343.5,33.5,2.3,15.0,77.5,170.59,124.44
2016,2,13,18,0,212.0,21.0,2.2,14.0,32.0,94.2,23.94
2016,2,13,18,15,106.0,10.5,2.3,14.0,16.0,35.13,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,12.0,4.2,10.5,12.0,11.8,0.0
2016,2,14,7,30,0.0,24.0,4.5,11.0,24.0,21.7,0.0
2016,2,14,7,45,206.0,35.5,4.8,12.0,66.5,27.54,17.37
2016,2,14,8,0,412.0,47.0,5.1,13.0,109.0,56.45,30.97
2016,2,14,8,15,495.0,57.0,5.5,13.5,160.5,100.1,58.35
2016,2,14,8,30,578.0,67.0,5.9,14.0,212.0,153.35,99.3
2016,2,14,8,45,635.0,72.5,6.35,15.0,265.5,205.83,144.09
2016,2,14,9,0,692.0,78.0,6.8,16.0,319.0,264.11,195.26
2016,2,14,9,15,346.0,94.5,6.85,16.5,215.0,205.13,159.07
2016,2,14,9,30,0.0,111.0,6.9,17.0,111.0,107.07,83.92
2016,2,14,9,45,0.0,123.0,7.0,17.5,123.0,118.77,93.21
2016,2,14,10,0,0.0,135.0,7.1,18.0,135.0,130.51,102.36
2016,2,14,10,15,0.0,146.0,7.0,18.5,146.0,141.32,110.67
2016,2,14,10,30,0.0,157.0,6.9,19.0,157.0,152.16,118.94
2016,2,14,10,45,5.0,183.5,6.8,19.5,187.0,181.28,141.94
2016,2,14,11,0,10.0,210.0,6.7,20.0,217.0,210.97,165.15
2016,2,14,11,15,10.5,218.0,6.5,20.0,225.5,219.83,171.86
2016,2,14,11,30,11.0,226.0,6.3,20.0,234.0,228.72,178.63
2016,2,14,11,45,235.0,256.0,6.1,20.5,423.5,441.57,350.17
2016,2,14,12,0,459.0,286.0,5.9,21.0,613.0,659.51,517.57
2016,2,14,12,15,426.5,303.5,5.7,21.0,610.0,663.81,518.45
2016,2,14,12,30,394.0,321.0,5.5,21.0,607.0,659.99,514.16
2016,2,14,12,45,397.5,321.5,5.3,21.5,610.5,671.1,520.91
2016,2,14,13,0,401.0,322.0,5.1,22.0,614.0,680.71,526.43
2016,2,14,13,15,304.5,337.5,5.0,22.0,558.0,620.22,479.44
2016,2,14,13,30,208.0,353.0,4.9,22.0,502.0,549.81,424.98
2016,2,14,13,45,322.0,318.5,4.85,22.0,543.0,618.84,479.96
2016,2,14,14,0,436.0,284.0,4.8,22.0,584.0,684.99,531.53
2016,2,14,14,15,573.0,224.0,4.7,22.0,602.5,732.18,569.81
2016,2,14,14,30,710.0,164.0,4.6,22.0,621.0,776.49,604.87
2016,2,14,14,45,653.5,171.0,4.6,22.0,576.0,727.39,569.31
2016,2,14,15,0,597.0,178.0,4.6,22.0,531.0,677.6,532.69
2016,2,14,15,15,475.5,196.5,4.45,21.5,466.0,589.31,465.99
2016,2,14,15,30,354.0,215.0,4.3,21.0,401.0,500.7,397.92
2016,2,14,15,45,275.0,205.0,4.2,21.0,342.0,424.82,338.99
2016,2,14,16,0,196.0,195.0,4.1,21.0,283.0,345.48,276.4
2016,2,14,16,15,182.0,175.5,3.55,20.0,250.0,309.11,248.69
2016,2,14,16,30,168.0,156.0,3.0,19.0,217.0,273.34,220.72
2016,2,14,16,45,155.0,132.5,2.55,18.5,182.0,233.94,188.87
2016,2,14,17,0,142.0,109.0,2.1,18.0,147.0,195.17,156.8
2016,2,14,17,15,119.0,86.0,2.0,17.0,113.0,153.3,121.75
2016,2,14,17,30,96.0,63.0,1.9,16.0,79.0,113.14,87.33
2016,2,14,17,45,48.0,41.5,1.85,15.5,49.5,68.11,48.56
2016,2,14,18,0,0.0,20.0,1.8,15.0,20.0,19.98,2.95
2016,2,14,18,15,0.0,10.0,1.85,14.5,10.0,9.83,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,8.85,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,14.1,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.5,69.0,24.86,15.44
2016,2,15,8,0,438.0,46.0,4.3,11.0,113.0,57.44,31.02
2016,2,15,8,15,520.5,55.5,4.55,12.0,166.0,102.37,59.43
2016,2,15,8,30,603.0,65.0,4.8,13.0,219.0,156.79,101.5
2016,2,15,8,45,661.5,70.5,5.05,14.0,274.0,211.24,148.11
2016,2,15,9,0,720.0,76.0,5.3,15.0,329.0,271.6,201.1
2016,2,15,9,15,755.5,80.5,5.35,15.5,381.0,330.06,253.51
2016,2,15,9,30,791.0,85.0,5.4,16.0,433.0,389.72,306.08
2016,2,15,9,45,821.5,87.0,5.5,16.5,482.0,446.93,355.66
2016,2,15,10,0,852.0,89.0,5.6,17.0,531.0,505.43,404.98
2016,2,15,10,15,869.0,91.5,5.6,17.5,572.5,558.14,448.3
2016,2,15,10,30,886.0,94.0,5.6,18.0,614.0,610.18,489.84
2016,2,15,10,45,901.5,94.5,5.6,18.5,649.5,657.33,526.61
2016,2,15,11,0,917.0,95.0,5.6,19.0,685.0,703.6,561.77
2016,2,15,11,15,925.0,96.5,5.6,19.0,711.5,743.97,591.82
2016,2,15,11,30,933.0,98.0,5.6,19.0,738.0,781.87,619.0
2016,2,15,11,45,935.0,100.5,5.7,19.5,755.5,813.6,640.74
2016,2,15,12,0,937.0,103.0,5.8,20.0,773.0,842.16,660.12
2016,2,15,12,15,939.5,103.5,5.7,20.0,782.5,865.73,676.2
2016,2,15,12,30,942.0,104.0,5.6,20.0,792.0,885.9,689.86
2016,2,15,12,45,945.0,102.5,5.6,20.5,793.0,900.86,699.02
2016,2,15,13,0,948.0,101.0,5.6,21.0,794.0,912.21,705.73
2016,2,15,13,15,945.5,100.5,5.45,21.0,785.5,916.3,707.91
2016,2,15,13,30,943.0,100.0,5.3,21.0,777.0,916.63,707.59
2016,2,15,13,45,943.5,97.0,5.15,21.5,761.0,913.05,703.25
2016,2,15,14,0,944.0,94.0,5.0,22.0,745.0,905.7,696.44
2016,2,15,14,15,937.0,92.5,4.85,21.5,719.5,890.01,686.65
2016,2,15,14,30,930.0,91.0,4.7,21.0,694.0,870.82,674.52
2016,2,15,14,45,920.5,89.0,4.6,21.0,661.0,845.71,657.27
2016,2,15,15,0,911.0,87.0,4.5,21.0,628.0,817.5,637.88
2016,2,15,15,15,896.5,84.5,4.25,20.5,588.0,782.0,613.79
2016,2,15,15,30,882.0,82.0,4.0,20.0,548.0,748.59,591.38
2016,2,15,15,45,868.0,77.0,3.8,20.0,502.5,705.77,560.89
2016,2,15,16,0,854.0,72.0,3.6,20.0,457.0,660.97,528.53
2016,2,15,16,15,825.0,68.5,3.05,19.0,406.0,606.79,487.5
2016,2,15,16,30,796.0,65.0,2.5,18.0,355.0,552.39,445.03
2016,2,15,16,45,758.5,59.0,2.0,17.5,301.0,490.66,394.85
2016,2,15,17,0,721.0,53.0,1.5,17.0,247.0,430.27,344.01
2016,2,15,17,15,650.5,47.0,1.45,16.0,192.5,356.88,283.17
2016,2,15,17,30,580.0,41.0,1.4,15.0,138.0,288.88,224.17
2016,2,15,17,45,456.0,30.5,1.35,14.0,89.5,203.98,150.08
2016,2,15,18,0,332.0,20.0,1.3,13.0,41.0,127.44,53.21
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.5,49.28,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,9.5,15.0,9.34,0.0
2016,2,16,7,30,212.0,19.0,3.6,10.0,30.0,15.08,0.0
2016,2,16,7,45,347.5,31.5,3.85,11.0,75.0,24.17,14.96
2016,2,16,8,0,483.0,44.0,4.1,12.0,120.0,58.53,30.17
2016,2,16,8,15,561.5,52.5,4.2,13.0,173.5,105.03,59.59
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,160.49,102.68
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,215.14,149.83
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,275.9,203.23
2016,2,16,9,15,771.0,76.5,4.7,17.0,386.0,333.25,254.14
2016,2,16,9,30,804.0,81.0,4.9,18.0,437.0,392.9,305.87
2016,2,16,9,45,827.0,84.0,5.15,19.0,484.0,448.58,353.3
2016,2,16,10,0,850.0,87.0,5.4,20.0,531.0,504.8,399.73
2016,2,16,10,15,866.5,89.5,5.25,20.5,572.5,557.23,441.87
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,608.94,482.06
2016,2,16,10,45,893.0,94.5,5.0,21.5,647.5,654.68,516.65
2016,2,16,11,0,903.0,97.0,4.9,22.0,681.0,699.11,549.23
2016,2,16,11,15,911.0,98.5,4.65,22.0,707.5,739.05,577.13
2016,2,16,11,30,919.0,100.0,4.4,22.0,734.0,776.56,601.94
2016,2,16,11,45,914.0,106.0,4.2,22.5,749.5,806.25,620.33
2016,2,16,12,0,909.0,112.0,4.0,23.0,765.0,832.49,636.09
2016,2,16,12,15,911.5,112.5,3.75,23.0,774.5,855.54,650.45
2016,2,16,12,30,914.0,113.0,3.5,23.0,784.0,875.28,662.38
2016,2,16,12,45,912.0,113.5,3.3,23.5,783.5,887.87,668.3
2016,2,16,13,0,910.0,114.0,3.1,24.0,783.0,896.87,671.8
2016,2,16,13,15,907.0,113.5,2.95,24.0,774.5,900.37,673.27
2016,2,16,13,30,904.0,113.0,2.8,24.0,766.0,900.25,672.44
2016,2,16,13,45,897.5,112.5,2.65,24.5,748.5,893.57,666.01
2016,2,16,14,0,891.0,112.0,2.5,25.0,731.0,888.41,660.8
2016,2,16,14,15,882.5,110.5,2.6,25.0,705.5,872.08,651.47
2016,2,16,14,30,874.0,109.0,2.7,25.0,680.0,852.45,640.01
2016,2,16,14,45,864.0,106.0,2.8,25.0,647.0,826.78,624.4
2016,2,16,15,0,854.0,103.0,2.9,25.0,614.0,798.17,606.68
2016,2,16,15,15,788.5,109.0,2.95,24.5,557.0,734.47,564.86
2016,2,16,15,30,723.0,115.0,3.0,24.0,500.0,674.41,524.87
2016,2,16,15,45,701.5,108.0,3.1,23.5,455.0,629.09,494.09
2016,2,16,16,0,680.0,101.0,3.2,23.0,410.0,582.8,461.37
2016,2,16,16,15,694.5,91.0,3.0,22.0,375.5,555.07,441.98
2016,2,16,16,30,709.0,81.0,2.8,21.0,341.0,524.04,418.97
2016,2,16,16,45,664.0,74.0,2.65,20.5,288.5,460.77,369.04
2016,2,16,17,0,619.0,67.0,2.5,20.0,236.0,399.78,319.28
2016,2,16,17,15,544.5,58.5,2.6,19.0,183.0,326.54,258.94
2016,2,16,17,30,470.0,50.0,2.7,18.0,130.0,259.45,201.34
2016,2,16,17,45,348.5,36.5,2.85,17.0,84.0,177.68,130.96
2016,2,16,18,0,227.0,23.0,3.0,16.0,38.0,103.9,48.31
2016,2,16,18,15,113.5,11.5,3.1,15.5,19.0,38.47,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,7.0,16.5,9.34,0.0
2016,2,17,7,30,251.0,19.0,1.9,8.0,33.0,14.9,0.0
2016,2,17,7,45,382.0,31.0,2.15,9.0,79.5,23.49,14.67
2016,2,17,8,0,513.0,43.0,2.4,10.0,126.0,60.12,30.49
2016,2,17,8,15,589.0,51.0,2.6,11.0,180.0,107.91,61.19
2016,2,17,8,30,665.0,59.0,2.8,12.0,234.0,164.33,105.57
2016,2,17,8,45,710.5,65.0,3.05,13.0,288.0,221.75,155.52
2016,2,17,9,0,756.0,71.0,3.3,14.0,342.0,281.89,208.82
2016,2,17,9,15,788.0,75.0,3.35,14.5,394.0,339.54,260.46
2016,2,17,9,30,820.0,79.0,3.4,15.0,446.0,399.34,312.77
2016,2,17,9,45,841.0,82.5,3.5,16.0,493.0,455.56,360.35
2016,2,17,10,0,862.0,86.0,3.6,17.0,540.0,512.09,406.53
2016,2,17,10,15,878.0,88.5,3.5,17.0,581.5,564.9,449.52
2016,2,17,10,30,894.0,91.0,3.4,17.0,623.0,616.4,490.27
2016,2,17,10,45,904.0,93.5,3.3,17.5,657.0,663.19,525.34
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,708.1,557.94
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,748.48,585.37
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,786.38,610.11
2016,2,17,11,45,933.0,101.0,3.05,19.5,762.0,818.32,630.33
2016,2,17,12,0,936.0,103.0,3.0,20.0,780.0,847.14,648.22
2016,2,17,12,15,938.0,103.5,3.0,20.0,789.0,870.33,663.69
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,890.09,676.9
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.5,903.82,685.12
2016,2,17,13,0,938.0,105.0,3.1,21.0,799.0,913.89,690.98
2016,2,17,13,15,935.5,104.5,3.1,21.0,790.5,917.91,693.86
2016,2,17,13,30,933.0,104.0,3.1,21.0,782.0,918.21,694.4
2016,2,17,13,45,927.0,103.5,3.1,21.5,764.0,911.81,689.24
2016,2,17,14,0,921.0,103.0,3.1,22.0,746.0,901.78,681.81
2016,2,17,14,15,913.5,101.5,3.1,22.0,720.5,885.85,671.82
2016,2,17,14,30,906.0,100.0,3.1,22.0,695.0,866.52,659.64
2016,2,17,14,45,893.5,98.5,3.1,22.0,661.5,839.88,642.44
2016,2,17,15,0,881.0,97.0,3.1,22.0,628.0,815.22,626.67
2016,2,17,15,15,865.0,94.5,3.05,21.5,587.5,779.08,603.61
2016,2,17,15,30,849.0,92.0,3.0,21.0,547.0,740.64,578.72
2016,2,17,15,45,826.5,88.5,2.95,21.0,500.0,694.44,546.76
2016,2,17,16,0,804.0,85.0,2.9,21.0,453.0,646.93,512.83
2016,2,17,16,15,772.5,81.0,2.55,20.0,402.0,592.17,472.33
2016,2,17,16,30,741.0,77.0,2.2,19.0,351.0,540.06,432.54
2016,2,17,16,45,694.0,71.0,1.9,18.5,297.0,475.32,381.15
2016,2,17,17,0,647.0,65.0,1.6,18.0,243.0,412.97,330.01
2016,2,17,17,15,575.0,57.0,1.65,17.0,189.5,339.88,270.12
2016,2,17,17,30,503.0,49.0,1.7,16.0,136.0,272.68,212.52
2016,2,17,17,45,379.5,36.5,1.75,15.0,88.5,189.22,140.69
2016,2,17,18,0,256.0,24.0,1.8,14.0,41.0,114.59,59.11
2016,2,17,18,15,128.0,12.0,1.85,13.5,20.5,42.67,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,63.5,12.5,3.9,12.5,16.0,12.29,0.0
2016,2,18,7,30,127.0,25.0,4.1,13.0,32.0,19.79,2.46
2016,2,18,7,45,272.0,40.5,4.35,13.5,78.0,31.3,21.08
2016,2,18,8,0,417.0,56.0,4.6,14.0,124.0,69.03,39.85
2016,2,18,8,15,498.0,66.5,4.8,14.5,177.5,114.03,69.35
2016,2,18,8,30,579.0,77.0,5.0,15.0,231.0,168.53,111.89
2016,2,18,8,45,658.5,77.5,5.25,15.5,288.5,222.16,157.1
2016,2,18,9,0,738.0,78.0,5.5,16.0,346.0,284.17,210.99
2016,2,18,9,15,386.5,129.0,5.5,16.5,271.0,255.18,199.25
2016,2,18,9,30,35.0,180.0,5.5,17.0,196.0,186.48,148.65
2016,2,18,9,45,453.5,133.0,5.55,18.0,372.5,333.1,265.75
2016,2,18,10,0,872.0,86.0,5.6,19.0,549.0,519.5,413.7
2016,2,18,10,15,887.5,88.5,5.6,19.5,590.5,572.59,456.38
2016,2,18,10,30,903.0,91.0,5.6,20.0,632.0,624.32,497.17
2016,2,18,10,45,917.0,91.5,5.7,20.5,667.0,672.03,534.16
2016,2,18,11,0,931.0,92.0,5.8,21.0,702.0,718.12,569.09
2016,2,18,11,15,938.5,93.5,5.85,21.0,728.5,758.77,598.59
2016,2,18,11,30,946.0,95.0,5.9,21.0,755.0,796.86,625.88
2016,2,18,11,45,951.0,95.5,5.95,21.5,773.0,829.23,647.65
2016,2,18,12,0,956.0,96.0,6.0,22.0,791.0,858.51,667.1
2016,2,18,12,15,958.0,96.5,6.05,22.0,800.0,882.09,683.79
2016,2,18,12,30,960.0,97.0,6.1,22.0,809.0,902.18,698.07
2016,2,18,12,45,959.5,97.0,6.15,22.5,809.5,916.02,706.63
2016,2,18,13,0,959.0,97.0,6.2,23.0,810.0,926.13,712.67
2016,2,18,13,15,956.5,96.5,6.2,23.0,801.0,930.21,715.74
2016,2,18,13,30,954.0,96.0,6.2,23.0,792.0,930.48,716.3
2016,2,18,13,45,949.0,95.0,6.2,23.0,774.5,924.26,712.43
2016,2,18,14,0,944.0,94.0,6.2,23.0,757.0,914.31,706.09
2016,2,18,14,15,936.5,92.5,6.15,23.0,731.0,898.04,695.14
2016,2,18,14,30,929.0,91.0,6.1,23.0,705.0,878.29,681.83
2016,2,18,14,45,909.0,93.0,6.05,23.0,669.0,848.94,661.69
2016,2,18,15,0,889.0,95.0,6.0,23.0,633.0,821.82,643.21
2016,2,18,15,15,873.0,92.5,5.85,23.0,592.5,785.4,617.48
2016,2,18,15,30,857.0,90.0,5.7,23.0,552.0,746.64,589.99
2016,2,18,15,45,831.0,87.5,5.55,23.0,504.5,698.74,555.5
2016,2,18,16,0,805.0,85.0,5.4,23.0,457.0,649.73,519.39
2016,2,18,16,15,773.5,81.0,5.0,22.0,405.5,594.8,478.07
2016,2,18,16,30,742.0,77.0,4.6,21.0,354.0,539.93,435.65
2016,2,18,16,45,692.5,71.5,4.2,20.5,299.5,476.73,384.59
2016,2,18,17,0,643.0,66.0,3.8,20.0,245.0,413.6,332.41
2016,2,18,17,15,570.5,58.0,3.65,19.0,191.5,340.25,271.27
2016,2,18,17,30,498.0,50.0,3.5,18.0,138.0,272.84,212.91
2016,2,18,17,45,373.0,37.5,3.4,17.5,90.0,188.78,140.2
2016,2,18,18,0,248.0,25.0,3.3,17.0,42.0,114.41,62.54
2016,2,18,18,15,124.0,12.5,3.5,17.0,21.0,42.4,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,74.0,12.0,4.4,14.5,16.5,11.8,0.0
2016,2,19,7,30,148.0,24.0,4.6,15.0,33.0,18.86,3.88
2016,2,19,7,45,282.5,39.0,4.8,15.5,78.5,29.94,19.85
2016,2,19,8,0,417.0,54.0,5.0,16.0,124.0,67.96,38.31
2016,2,19,8,15,495.0,64.0,5.1,16.5,176.5,112.46,67.59
2016,2,19,8,30,573.0,74.0,5.2,17.0,229.0,166.06,109.4
2016,2,19,8,45,628.0,80.0,5.3,17.5,283.0,219.24,154.83
2016,2,19,9,0,683.0,86.0,5.4,18.0,337.0,278.03,206.1
2016,2,19,9,15,363.5,136.0,5.35,18.5,271.5,254.95,198.0
2016,2,19,9,30,44.0,186.0,5.3,19.0,206.0,195.77,154.89
2016,2,19,9,45,107.0,215.5,5.25,19.5,271.0,255.52,202.35
2016,2,19,10,0,170.0,245.0,5.2,20.0,336.0,323.04,255.53
2016,2,19,10,15,503.0,177.5,5.1,20.5,475.0,452.23,358.99
2016,2,19,10,30,836.0,110.0,5.0,21.0,614.0,607.27,480.53
2016,2,19,10,45,846.0,113.0,4.95,21.5,647.0,652.78,514.38
2016,2,19,11,0,856.0,116.0,4.9,22.0,680.0,696.61,546.5
2016,2,19,11,15,864.0,118.0,4.8,22.5,706.0,736.09,574.06
2016,2,19,11,30,872.0,120.0,4.7,23.0,732.0,773.27,598.35
2016,2,19,11,45,872.5,123.0,4.6,23.5,748.5,803.26,617.18
2016,2,19,12,0,873.0,126.0,4.5,24.0,765.0,830.19,633.68
2016,2,19,12,15,875.5,126.5,4.45,24.0,774.0,852.97,648.77
2016,2,19,12,30,878.0,127.0,4.4,24.0,783.0,872.55,661.86
2016,2,19,12,45,876.0,128.0,4.35,24.5,783.0,885.54,669.13
2016,2,19,13,0,874.0,129.0,4.3,25.0,783.0,895.04,674.12
2016,2,19,13,15,871.0,128.5,4.2,25.0,774.0,898.57,676.21
2016,2,19,13,30,868.0,128.0,4.1,25.0,765.0,898.57,676.06
2016,2,19,13,45,861.0,127.0,4.1,25.0,747.5,891.07,671.43
2016,2,19,14,0,854.0,126.0,4.1,25.0,730.0,880.14,664.63
2016,2,19,14,15,845.0,124.5,4.05,25.0,704.0,863.63,653.88
2016,2,19,14,30,836.0,123.0,4.0,25.0,678.0,843.94,641.06
2016,2,19,14,45,822.0,121.0,4.0,25.0,645.0,816.6,623.19
2016,2,19,15,0,808.0,119.0,4.0,25.0,612.0,786.6,603.45
2016,2,19,15,15,790.5,115.5,3.9,24.5,572.0,749.83,579.55
2016,2,19,15,30,773.0,112.0,3.8,24.0,532.0,714.06,556.18
2016,2,19,15,45,748.0,108.0,3.75,24.0,486.0,667.78,523.74
2016,2,19,16,0,723.0,104.0,3.7,24.0,440.0,620.6,489.09
2016,2,19,16,15,689.0,98.5,3.3,23.0,390.0,565.43,448.48
2016,2,19,16,30,655.0,93.0,2.9,22.0,340.0,510.79,407.13
2016,2,19,16,45,605.0,85.5,2.55,21.5,287.5,445.99,356.03
2016,2,19,17,0,555.0,78.0,2.2,21.0,235.0,383.99,305.65
2016,2,19,17,15,481.5,68.0,2.1,20.0,183.0,311.81,246.67
2016,2,19,17,30,408.0,58.0,2.0,19.0,131.0,245.7,190.7
2016,2,19,17,45,292.5,42.5,1.95,18.5,85.5,165.93,122.95
2016,2,19,18,0,177.0,27.0,1.9,18.0,40.0,96.37,54.97
2016,2,19,18,15,88.5,13.5,1.9,17.5,20.0,34.92,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,53.0,12.5,2.75,16.5,16.0,12.29,0.0
2016,2,20,7,30,106.0,25.0,3.0,17.0,32.0,20.9,6.44
2016,2,20,7,45,217.0,43.0,3.3,17.5,74.5,33.11,22.46
2016,2,20,8,0,328.0,61.0,3.6,18.0,117.0,69.29,41.55
2016,2,20,8,15,403.5,73.5,3.85,18.5,167.0,111.14,69.75
2016,2,20,8,30,479.0,86.0,4.1,19.0,217.0,161.63,108.78
2016,2,20,8,45,531.0,95.0,4.35,19.5,268.5,212.69,151.62
2016,2,20,9,0,583.0,104.0,4.6,20.0,320.0,268.2,199.05
2016,2,20,9,15,303.0,139.5,4.7,20.0,252.5,238.15,184.24
2016,2,20,9,30,23.0,175.0,4.8,20.0,185.0,177.11,139.29
2016,2,20,9,45,25.0,193.5,4.9,20.5,205.5,197.49,155.18
2016,2,20,10,0,27.0,212.0,5.0,21.0,226.0,218.09,170.95
2016,2,20,10,15,13.5,168.0,5.0,21.5,175.0,169.95,131.98
2016,2,20,10,30,0.0,124.0,5.0,22.0,124.0,120.06,91.52
2016,2,20,10,45,0.0,139.0,5.05,22.5,139.0,134.72,102.85
2016,2,20,11,0,0.0,154.0,5.1,23.0,154.0,149.44,114.08
2016,2,20,11,15,1.5,165.0,5.05,23.0,166.0,161.38,123.32
2016,2,20,11,30,3.0,176.0,5.0,23.0,178.0,173.47,132.67
2016,2,20,11,45,4.0,183.0,5.0,23.5,186.5,181.37,138.45
2016,2,20,12,0,5.0,190.0,5.0,24.0,195.0,189.34,144.29
2016,2,20,12,15,3.5,178.0,5.0,24.0,181.5,176.49,134.15
2016,2,20,12,30,2.0,166.0,5.0,24.0,168.0,163.54,123.97
2016,2,20,12,45,2.5,166.0,5.0,24.5,168.0,164.1,124.19
2016,2,20,13,0,3.0,166.0,5.0,25.0,168.0,164.66,124.41
2016,2,20,13,15,32.0,253.0,4.95,25.0,276.5,283.98,217.31
2016,2,20,13,30,61.0,340.0,4.9,25.0,385.0,402.7,307.33
2016,2,20,13,45,70.0,337.5,4.9,25.5,388.5,409.21,311.82
2016,2,20,14,0,79.0,335.0,4.9,26.0,392.0,415.48,316.48
2016,2,20,14,15,86.0,325.5,4.8,26.0,385.0,411.98,314.42
2016,2,20,14,30,93.0,316.0,4.7,26.0,378.0,408.04,312.09
2016,2,20,14,45,110.0,303.0,4.6,26.0,373.0,407.87,312.99
2016,2,20,15,0,127.0,290.0,4.5,26.0,368.0,415.4,319.56
2016,2,20,15,15,139.5,271.0,4.25,25.5,352.0,402.58,311.35
2016,2,20,15,30,152.0,252.0,4.0,25.0,336.0,388.53,302.25
2016,2,20,15,45,208.5,225.5,3.8,25.0,329.5,395.9,309.92
2016,2,20,16,0,265.0,199.0,3.6,25.0,323.0,406.7,319.69
2016,2,20,16,15,247.5,180.0,3.2,24.0,286.0,365.34,288.85
2016,2,20,16,30,230.0,161.0,2.8,23.0,249.0,324.61,257.97
2016,2,20,16,45,218.0,138.0,2.45,22.5,211.5,282.99,225.3
2016,2,20,17,0,206.0,115.0,2.1,22.0,174.0,241.77,192.08
2016,2,20,17,15,173.5,93.0,2.15,21.5,135.5,192.89,151.95
2016,2,20,17,30,141.0,71.0,2.2,21.0,97.0,146.76,113.11
2016,2,20,17,45,92.0,49.0,2.3,21.0,64.0,92.45,67.26
2016,2,20,18,0,43.0,27.0,2.4,21.0,31.0,46.72,25.5
2016,2,20,18,15,21.5,13.5,2.6,20.5,15.5,18.57,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,16.5,2.5,2.46,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,10.6,3.4
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,16.39,8.03
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,23.64,14.27
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,30.88,20.46
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,38.14,26.5
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,45.4,32.44
2016,2,21,9,15,0.0,51.0,3.6,19.0,51.0,49.27,35.55
2016,2,21,9,30,0.0,55.0,3.6,19.0,55.0,53.15,38.64
2016,2,21,9,45,0.0,84.0,3.6,19.0,84.0,81.25,61.65
2016,2,21,10,0,0.0,113.0,3.6,19.0,113.0,109.27,84.3
2016,2,21,10,15,0.0,78.5,3.5,19.0,78.5,75.94,56.9
2016,2,21,10,30,0.0,44.0,3.4,19.0,44.0,42.54,29.44
2016,2,21,10,45,0.0,82.0,3.35,19.5,82.0,79.35,59.32
2016,2,21,11,0,0.0,120.0,3.3,20.0,120.0,116.29,88.78
2016,2,21,11,15,0.0,136.5,3.15,20.0,136.5,132.43,101.47
2016,2,21,11,30,0.0,153.0,3.0,20.0,153.0,148.66,114.17
2016,2,21,11,45,8.5,208.5,2.85,20.0,215.0,210.03,162.52
2016,2,21,12,0,17.0,264.0,2.7,20.0,277.0,272.52,210.78
2016,2,21,12,15,18.0,270.0,2.45,20.0,284.0,280.11,216.14
2016,2,21,12,30,19.0,276.0,2.2,20.0,291.0,287.73,221.68
2016,2,21,12,45,14.5,253.0,1.95,20.5,264.5,261.35,200.75
2016,2,21,13,0,10.0,230.0,1.7,21.0,238.0,234.75,179.8
2016,2,21,13,15,25.0,274.5,1.5,21.0,293.5,300.44,230.13
2016,2,21,13,30,40.0,319.0,1.3,21.0,349.0,361.85,275.75
2016,2,21,13,45,47.0,319.5,1.15,21.0,353.5,369.74,281.26
2016,2,21,14,0,54.0,320.0,1.0,21.0,358.0,377.52,286.96
2016,2,21,14,15,50.0,305.5,0.95,21.0,340.0,359.29,273.6
2016,2,21,14,30,46.0,291.0,0.9,21.0,322.0,340.9,260.28
2016,2,21,14,45,60.0,285.5,0.9,21.0,324.0,347.25,266.07
2016,2,21,15,0,74.0,280.0,0.9,21.0,326.0,353.01,271.29
2016,2,21,15,15,44.5,239.5,0.85,21.0,267.0,284.75,219.66
2016,2,21,15,30,15.0,199.0,0.8,21.0,208.0,210.66,162.82
2016,2,21,15,45,7.5,165.5,0.75,21.0,170.0,170.31,131.82
2016,2,21,16,0,0.0,132.0,0.7,21.0,132.0,130.53,100.58
2016,2,21,16,15,0.0,116.5,0.65,20.5,116.5,115.04,88.77
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,99.55,76.67
2016,2,21,16,45,0.0,85.0,0.55,20.0,85.0,83.51,63.78
2016,2,21,17,0,0.0,69.0,0.5,20.0,69.0,67.46,50.64
2016,2,21,17,15,0.0,53.0,0.5,19.5,53.0,51.36,37.33
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,35.73,24.14
2016,2,21,17,45,0.0,23.5,0.55,19.0,23.5,22.68,12.91
2016,2,21,18,0,0.0,10.0,0.6,19.0,10.0,9.64,1.23
2016,2,21,18,15,0.0,5.0,0.65,19.0,5.0,4.91,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
