Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.1,13.0,1.0,0.98,0.0
2016,2,22,7,30,0.0,2.0,3.2,13.0,2.0,1.93,0.0
2016,2,22,7,45,0.0,5.5,3.35,13.5,5.5,5.3,0.0
2016,2,22,8,0,0.0,9.0,3.5,14.0,9.0,8.67,1.7
2016,2,22,8,15,0.0,12.5,3.45,14.0,12.5,12.05,4.67
2016,2,22,8,30,0.0,16.0,3.4,14.0,16.0,15.43,7.6
2016,2,22,8,45,64.5,88.5,3.35,14.5,113.0,99.34,76.58
2016,2,22,9,0,129.0,161.0,3.3,15.0,210.0,189.85,150.19
2016,2,22,9,15,64.5,101.5,3.1,15.5,126.0,120.5,94.49
2016,2,22,9,30,0.0,42.0,2.9,16.0,42.0,40.57,28.54
2016,2,22,9,45,0.0,71.5,2.75,16.5,71.5,69.14,52.21
2016,2,22,10,0,0.0,101.0,2.6,17.0,101.0,97.69,75.42
2016,2,22,10,15,0.0,121.0,2.4,17.5,121.0,117.08,90.79
2016,2,22,10,30,0.0,141.0,2.2,18.0,141.0,136.55,106.03
2016,2,22,10,45,0.0,131.0,2.05,18.5,131.0,126.93,97.82
2016,2,22,11,0,0.0,121.0,1.9,19.0,121.0,117.26,89.7
2016,2,22,11,15,5.0,171.0,1.75,19.0,175.0,169.75,131.39
2016,2,22,11,30,10.0,221.0,1.6,19.0,229.0,223.02,172.77
2016,2,22,11,45,13.0,242.0,1.45,19.5,252.0,246.72,190.28
2016,2,22,12,0,16.0,263.0,1.3,20.0,275.0,270.72,207.86
2016,2,22,12,15,36.5,305.0,1.1,20.0,332.5,336.59,257.37
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,399.3,302.91
2016,2,22,12,45,126.5,364.5,0.75,20.5,461.0,486.4,365.75
2016,2,22,13,0,196.0,382.0,0.6,21.0,532.0,568.41,422.29
2016,2,22,13,15,191.0,378.0,0.55,21.0,522.5,563.06,417.28
2016,2,22,13,30,186.0,374.0,0.5,21.0,513.0,556.85,412.7
2016,2,22,13,45,505.0,257.5,0.45,21.5,623.0,728.03,537.19
2016,2,22,14,0,824.0,141.0,0.4,22.0,733.0,877.97,634.96
2016,2,22,14,15,815.0,139.0,0.45,22.0,707.5,861.07,623.61
2016,2,22,14,30,806.0,137.0,0.5,22.0,682.0,841.08,612.89
2016,2,22,14,45,788.5,136.0,0.6,22.0,648.0,815.57,599.46
2016,2,22,15,0,771.0,135.0,0.7,22.0,614.0,784.47,582.15
2016,2,22,15,15,752.5,131.5,0.8,21.5,574.0,747.66,561.73
2016,2,22,15,30,734.0,128.0,0.9,21.0,534.0,709.02,539.5
2016,2,22,15,45,709.5,123.0,1.05,21.0,488.5,662.84,510.07
2016,2,22,16,0,685.0,118.0,1.2,21.0,443.0,615.83,478.57
2016,2,22,16,15,650.5,111.5,1.2,20.5,393.5,560.19,439.27
2016,2,22,16,30,616.0,105.0,1.2,20.0,344.0,505.2,399.16
2016,2,22,16,45,570.0,96.0,1.3,20.0,292.0,442.09,351.17
2016,2,22,17,0,524.0,87.0,1.4,20.0,240.0,381.49,303.23
2016,2,22,17,15,453.5,75.5,1.45,19.0,188.5,308.56,244.66
2016,2,22,17,30,383.0,64.0,1.5,18.0,137.0,244.09,190.66
2016,2,22,17,45,279.0,47.5,1.6,17.5,91.5,168.5,126.55
2016,2,22,18,0,175.0,31.0,1.7,17.0,46.0,103.58,66.09
2016,2,22,18,15,87.5,15.5,2.0,16.5,23.0,37.09,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,113.0,13.5,5.45,12.0,22.0,13.27,0.0
2016,2,23,7,30,226.0,27.0,5.6,12.0,44.0,21.57,10.22
2016,2,23,7,45,370.0,37.5,5.75,12.0,93.5,29.62,20.23
2016,2,23,8,0,514.0,48.0,5.9,12.0,143.0,72.5,38.17
2016,2,23,8,15,257.0,49.5,6.2,12.5,97.0,75.03,47.23
2016,2,23,8,30,0.0,51.0,6.5,13.0,51.0,49.27,36.65
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,51.2,38.2
2016,2,23,9,0,0.0,55.0,7.1,14.0,55.0,53.14,39.68
2016,2,23,9,15,0.0,90.0,7.3,14.0,90.0,86.9,68.07
2016,2,23,9,30,0.0,125.0,7.5,14.0,125.0,120.47,95.95
2016,2,23,9,45,19.0,175.5,7.7,14.0,186.0,177.76,143.22
2016,2,23,10,0,38.0,226.0,7.9,14.0,247.0,238.11,192.58
2016,2,23,10,15,19.0,171.5,8.1,14.0,182.0,176.49,141.58
2016,2,23,10,30,0.0,117.0,8.3,14.0,117.0,113.27,88.88
2016,2,23,10,45,0.5,141.0,8.55,14.5,141.5,136.97,108.07
2016,2,23,11,0,1.0,165.0,8.8,15.0,166.0,160.84,127.19
2016,2,23,11,15,23.0,239.5,8.9,15.0,256.5,249.98,199.93
2016,2,23,11,30,45.0,314.0,9.0,15.0,347.0,346.1,277.17
2016,2,23,11,45,236.5,316.5,9.15,15.0,493.0,510.31,412.84
2016,2,23,12,0,428.0,319.0,9.3,15.0,639.0,680.05,549.89
2016,2,23,12,15,397.5,334.5,9.3,14.5,635.0,677.65,547.83
2016,2,23,12,30,367.0,350.0,9.3,14.0,631.0,677.46,547.72
2016,2,23,12,45,249.0,366.5,9.35,14.0,557.5,600.96,484.81
2016,2,23,13,0,131.0,383.0,9.4,14.0,484.0,513.41,412.56
2016,2,23,13,15,69.5,295.0,9.4,14.0,348.5,360.89,290.66
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,210.41,167.57
2016,2,23,13,45,10.0,222.5,9.4,14.0,230.0,228.12,182.24
2016,2,23,14,0,12.0,238.0,9.4,14.0,247.0,246.02,196.97
2016,2,23,14,15,11.5,229.5,9.35,13.5,238.0,237.23,190.42
2016,2,23,14,30,11.0,221.0,9.3,13.0,229.0,228.41,183.86
2016,2,23,14,45,8.0,204.0,9.3,13.0,210.0,208.73,167.97
2016,2,23,15,0,5.0,187.0,9.3,13.0,191.0,189.11,152.09
2016,2,23,15,15,2.5,132.5,9.2,12.5,134.5,131.61,104.98
2016,2,23,15,30,0.0,78.0,9.1,12.0,78.0,75.45,58.24
2016,2,23,15,45,0.0,110.0,9.05,11.5,110.0,107.31,85.48
2016,2,23,16,0,0.0,142.0,9.0,11.0,142.0,140.88,114.26
2016,2,23,16,15,0.0,126.5,8.8,10.5,126.5,125.43,101.73
2016,2,23,16,30,0.0,111.0,8.6,10.0,111.0,109.98,89.06
2016,2,23,16,45,0.0,94.5,8.45,10.0,94.5,93.47,75.12
2016,2,23,17,0,0.0,78.0,8.3,10.0,78.0,76.92,60.97
2016,2,23,17,15,0.0,61.5,8.05,9.5,61.5,60.34,46.65
2016,2,23,17,30,0.0,45.0,7.8,9.0,45.0,43.67,32.03
2016,2,23,17,45,0.0,30.5,7.6,8.5,30.5,29.45,19.34
2016,2,23,18,0,0.0,16.0,7.4,8.0,16.0,15.44,6.24
2016,2,23,18,15,0.0,8.0,7.4,7.5,8.0,7.86,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,210.5,12.0,5.1,3.5,29.0,11.8,0.0
2016,2,24,7,30,421.0,24.0,5.3,4.0,58.0,20.09,10.17
2016,2,24,7,45,536.5,33.5,5.5,5.0,111.5,30.08,21.37
2016,2,24,8,0,652.0,43.0,5.7,6.0,165.0,80.41,40.57
2016,2,24,8,15,716.0,48.5,5.9,6.5,223.0,134.08,78.87
2016,2,24,8,30,780.0,54.0,6.1,7.0,281.0,194.96,130.58
2016,2,24,8,45,825.0,57.0,6.35,8.0,339.0,255.57,186.04
2016,2,24,9,0,870.0,60.0,6.6,9.0,397.0,321.8,247.07
2016,2,24,9,15,896.5,63.0,6.55,9.5,451.0,383.51,304.5
2016,2,24,9,30,923.0,66.0,6.5,10.0,505.0,446.5,361.61
2016,2,24,9,45,946.5,66.0,6.5,10.5,554.5,506.05,414.43
2016,2,24,10,0,970.0,66.0,6.5,11.0,604.0,565.83,465.84
2016,2,24,10,15,983.5,67.5,6.4,11.5,647.0,621.4,512.1
2016,2,24,10,30,997.0,69.0,6.3,12.0,690.0,675.61,555.83
2016,2,24,10,45,1009.5,68.0,6.25,12.5,725.5,724.96,594.7
2016,2,24,11,0,1022.0,67.0,6.2,13.0,761.0,772.25,628.75
2016,2,24,11,15,1028.0,68.0,6.15,13.5,789.0,814.62,658.38
2016,2,24,11,30,1034.0,69.0,6.1,14.0,817.0,853.99,685.43
2016,2,24,11,45,1032.0,74.0,6.05,14.5,835.5,888.13,708.34
2016,2,24,12,0,1030.0,79.0,6.0,15.0,854.0,918.53,728.34
2016,2,24,12,15,1032.0,79.5,5.9,15.0,863.5,943.62,745.52
2016,2,24,12,30,1034.0,80.0,5.8,15.0,873.0,964.9,759.96
2016,2,24,12,45,1035.5,79.0,5.75,15.5,874.0,980.22,769.0
2016,2,24,13,0,1037.0,78.0,5.7,16.0,875.0,991.51,775.26
2016,2,24,13,15,1035.5,77.5,5.6,16.0,866.0,996.63,778.4
2016,2,24,13,30,1034.0,77.0,5.5,16.0,857.0,997.6,778.78
2016,2,24,13,45,1031.0,76.0,5.4,16.0,839.0,992.57,775.07
2016,2,24,14,0,1028.0,75.0,5.3,16.0,821.0,983.44,768.65
2016,2,24,14,15,1022.0,74.0,5.2,16.0,794.0,967.69,757.68
2016,2,24,14,30,1016.0,73.0,5.1,16.0,767.0,948.06,744.13
2016,2,24,14,45,1008.0,71.0,5.05,16.0,732.5,921.89,726.36
2016,2,24,15,0,1000.0,69.0,5.0,16.0,698.0,892.19,706.12
2016,2,24,15,15,988.0,67.5,4.85,16.0,655.5,856.6,680.95
2016,2,24,15,30,976.0,66.0,4.7,16.0,613.0,818.11,653.64
2016,2,24,15,45,959.5,63.5,4.6,16.0,564.5,772.55,621.23
2016,2,24,16,0,943.0,61.0,4.5,16.0,516.0,724.91,586.98
2016,2,24,16,15,918.5,58.5,3.95,15.0,462.0,670.32,547.34
2016,2,24,16,30,894.0,56.0,3.4,14.0,408.0,614.98,504.27
2016,2,24,16,45,858.0,52.5,2.85,13.5,351.0,551.59,452.5
2016,2,24,17,0,822.0,49.0,2.3,13.0,294.0,489.34,399.88
2016,2,24,17,15,763.5,44.0,2.05,12.0,235.5,419.17,340.48
2016,2,24,17,30,705.0,39.0,1.8,11.0,177.0,349.99,279.4
2016,2,24,17,45,599.0,31.5,1.6,10.0,122.0,265.5,204.39
2016,2,24,18,0,493.0,24.0,1.4,9.0,67.0,191.69,130.58
2016,2,24,18,15,246.5,12.0,1.4,8.5,33.5,74.22,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.5,13.0,2.7,6.0,30.0,12.78,0.0
2016,2,25,7,30,413.0,26.0,3.0,7.0,60.0,22.0,12.02
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.0,32.89,23.68
2016,2,25,8,0,639.0,44.0,3.6,9.0,166.0,82.26,41.67
2016,2,25,8,15,702.5,50.0,3.6,10.0,224.0,135.79,79.74
2016,2,25,8,30,766.0,56.0,3.6,11.0,282.0,196.48,130.29
2016,2,25,8,45,804.5,60.5,3.6,12.0,338.5,256.29,183.91
2016,2,25,9,0,843.0,65.0,3.6,13.0,395.0,319.56,240.73
2016,2,25,9,15,870.0,68.5,3.6,13.5,449.0,380.79,295.7
2016,2,25,9,30,897.0,72.0,3.6,14.0,503.0,444.45,351.09
2016,2,25,9,45,914.5,75.0,3.6,15.0,551.0,502.99,400.07
2016,2,25,10,0,932.0,78.0,3.6,16.0,599.0,561.25,446.94
2016,2,25,10,15,945.5,80.0,3.55,16.0,641.5,615.69,490.85
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,668.86,532.51
2016,2,25,10,45,967.0,83.5,3.45,16.5,718.5,716.41,567.82
2016,2,25,11,0,975.0,85.0,3.4,17.0,753.0,761.69,598.99
2016,2,25,11,15,981.5,86.5,3.35,17.0,779.5,803.4,627.61
2016,2,25,11,30,988.0,88.0,3.3,17.0,806.0,842.31,653.96
2016,2,25,11,45,990.5,89.0,3.25,17.5,824.0,874.54,674.15
2016,2,25,12,0,993.0,90.0,3.2,18.0,842.0,903.37,691.83
2016,2,25,12,15,994.5,90.5,3.2,18.0,851.0,927.3,707.74
2016,2,25,12,30,996.0,91.0,3.2,18.0,860.0,947.54,721.2
2016,2,25,12,45,994.0,91.5,3.25,18.5,859.0,960.97,729.12
2016,2,25,13,0,992.0,92.0,3.3,19.0,858.0,970.47,734.52
2016,2,25,13,15,989.0,92.0,3.3,19.0,848.5,974.59,737.47
2016,2,25,13,30,986.0,92.0,3.3,19.0,839.0,974.74,737.94
2016,2,25,13,45,979.5,92.0,3.35,19.0,820.0,967.87,734.19
2016,2,25,14,0,973.0,92.0,3.4,19.0,801.0,957.14,728.0
2016,2,25,14,15,965.0,90.5,3.45,18.5,774.5,939.69,718.71
2016,2,25,14,30,957.0,89.0,3.5,18.0,748.0,918.64,706.98
2016,2,25,14,45,939.5,90.5,3.55,18.0,711.0,889.55,688.31
2016,2,25,15,0,922.0,92.0,3.6,18.0,674.0,857.61,667.59
2016,2,25,15,15,907.0,89.5,3.65,17.5,632.0,820.55,644.29
2016,2,25,15,30,892.0,87.0,3.7,17.0,590.0,781.03,618.9
2016,2,25,15,45,870.0,84.5,3.8,17.0,542.0,738.68,590.09
2016,2,25,16,0,848.0,82.0,3.9,17.0,494.0,690.23,556.23
2016,2,25,16,15,819.0,78.0,3.75,16.0,441.0,634.36,516.1
2016,2,25,16,30,790.0,74.0,3.6,15.0,388.0,578.28,473.73
2016,2,25,16,45,747.0,69.0,3.45,14.5,332.0,513.31,421.93
2016,2,25,17,0,704.0,64.0,3.3,14.0,276.0,450.17,369.78
2016,2,25,17,15,638.0,57.0,3.15,13.0,219.5,379.08,309.82
2016,2,25,17,30,572.0,50.0,3.0,12.0,163.0,310.79,249.93
2016,2,25,17,45,461.5,39.5,2.9,11.5,111.5,228.15,176.78
2016,2,25,18,0,351.0,29.0,2.8,11.0,60.0,157.17,108.77
2016,2,25,18,15,175.5,14.5,2.9,10.5,30.0,58.98,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.0,1.45,3.5,29.0,13.76,0.0
2016,2,26,7,30,345.0,28.0,1.5,4.0,58.0,21.81,12.5
2016,2,26,7,45,459.5,39.0,1.55,5.0,110.0,35.03,20.55
2016,2,26,8,0,574.0,50.0,1.6,6.0,162.0,82.94,44.77
2016,2,26,8,15,640.5,57.0,1.85,6.5,218.5,134.39,82.25
2016,2,26,8,30,707.0,64.0,2.1,7.0,275.0,195.13,133.41
2016,2,26,8,45,749.5,69.0,2.35,8.0,331.0,253.14,185.58
2016,2,26,9,0,792.0,74.0,2.6,9.0,387.0,315.16,241.48
2016,2,26,9,15,821.0,78.0,2.5,9.5,440.5,374.93,295.08
2016,2,26,9,30,850.0,82.0,2.4,10.0,494.0,436.46,348.51
2016,2,26,9,45,869.5,85.0,2.35,11.0,542.0,493.93,396.38
2016,2,26,10,0,889.0,88.0,2.3,12.0,590.0,551.47,442.35
2016,2,26,10,15,904.0,90.5,2.15,12.0,632.0,605.66,485.24
2016,2,26,10,30,919.0,93.0,2.0,12.0,674.0,658.53,525.6
2016,2,26,10,45,929.0,95.0,1.85,12.5,708.5,706.32,559.76
2016,2,26,11,0,939.0,97.0,1.7,13.0,743.0,752.12,590.14
2016,2,26,11,15,946.0,98.5,1.6,13.5,770.0,793.01,615.67
2016,2,26,11,30,953.0,100.0,1.5,14.0,797.0,831.23,638.82
2016,2,26,11,45,957.5,100.5,1.4,14.5,815.0,863.58,657.47
2016,2,26,12,0,962.0,101.0,1.3,15.0,833.0,892.75,673.65
2016,2,26,12,15,964.0,101.5,1.25,15.0,842.5,916.49,687.99
2016,2,26,12,30,966.0,102.0,1.2,15.0,852.0,936.67,700.0
2016,2,26,12,45,967.0,101.5,1.15,15.5,852.0,951.26,707.07
2016,2,26,13,0,968.0,101.0,1.1,16.0,852.0,962.07,711.79
2016,2,26,13,15,965.5,100.5,1.1,16.0,843.0,965.97,714.39
2016,2,26,13,30,963.0,100.0,1.1,16.0,834.0,965.98,714.72
2016,2,26,13,45,959.0,99.0,1.15,16.5,816.0,960.26,711.12
2016,2,26,14,0,955.0,98.0,1.2,17.0,798.0,950.73,705.23
2016,2,26,14,15,947.5,96.5,1.2,17.0,771.5,933.87,695.19
2016,2,26,14,30,940.0,95.0,1.2,17.0,745.0,913.44,682.98
2016,2,26,14,45,929.5,93.0,1.3,17.0,710.5,886.53,668.01
2016,2,26,15,0,919.0,91.0,1.4,17.0,676.0,856.49,650.76
2016,2,26,15,15,904.5,89.0,1.4,17.0,634.0,820.35,627.86
2016,2,26,15,30,890.0,87.0,1.4,17.0,592.0,781.74,603.1
2016,2,26,15,45,869.5,84.0,1.45,17.0,544.0,739.87,576.25
2016,2,26,16,0,849.0,81.0,1.5,17.0,496.0,691.79,544.42
2016,2,26,16,15,820.5,77.5,1.35,16.5,443.5,636.66,505.13
2016,2,26,16,30,792.0,74.0,1.2,16.0,391.0,581.27,463.67
2016,2,26,16,45,749.5,69.0,1.1,15.5,335.0,516.34,413.97
2016,2,26,17,0,707.0,64.0,1.0,15.0,279.0,453.21,363.83
2016,2,26,17,15,642.5,57.0,1.05,13.5,222.5,382.42,307.4
2016,2,26,17,30,578.0,50.0,1.1,12.0,166.0,314.35,250.2
2016,2,26,17,45,467.5,39.5,1.15,11.0,114.5,231.14,178.45
2016,2,26,18,0,357.0,29.0,1.2,10.0,63.0,159.6,111.72
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.5,60.04,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.0,15.5,2.5,7.0,29.0,15.24,0.0
2016,2,27,7,30,300.0,31.0,2.7,8.0,58.0,24.51,14.78
2016,2,27,7,45,407.5,43.5,2.9,9.0,108.0,39.8,23.84
2016,2,27,8,0,515.0,56.0,3.1,10.0,158.0,85.77,48.35
2016,2,27,8,15,582.0,64.0,3.3,11.0,213.5,134.86,83.98
2016,2,27,8,30,649.0,72.0,3.5,12.0,269.0,191.64,130.94
2016,2,27,8,45,690.5,79.0,3.75,13.0,323.5,248.33,181.06
2016,2,27,9,0,732.0,86.0,4.0,14.0,378.0,309.0,234.75
2016,2,27,9,15,762.5,90.5,4.05,14.5,430.5,366.86,286.04
2016,2,27,9,30,793.0,95.0,4.1,15.0,483.0,427.88,338.61
2016,2,27,9,45,813.0,99.5,4.2,16.0,530.0,484.27,385.56
2016,2,27,10,0,833.0,104.0,4.3,17.0,577.0,540.93,431.14
2016,2,27,10,15,849.0,106.5,4.35,17.0,618.5,593.26,473.61
2016,2,27,10,30,865.0,109.0,4.4,17.0,660.0,644.84,514.51
2016,2,27,10,45,874.5,112.0,4.45,17.5,694.0,691.61,549.81
2016,2,27,11,0,884.0,115.0,4.5,18.0,728.0,736.53,582.72
2016,2,27,11,15,892.0,116.5,4.5,18.5,754.0,776.75,609.9
2016,2,27,11,30,900.0,118.0,4.5,19.0,780.0,812.15,633.3
2016,2,27,11,45,903.5,120.0,4.55,19.5,798.0,843.83,654.19
2016,2,27,12,0,907.0,122.0,4.6,20.0,816.0,872.48,672.86
2016,2,27,12,15,909.5,122.5,4.6,20.0,825.0,895.57,688.59
2016,2,27,12,30,912.0,123.0,4.6,20.0,834.0,915.32,702.07
2016,2,27,12,45,910.5,123.5,4.65,20.0,833.5,928.14,711.19
2016,2,27,13,0,909.0,124.0,4.7,20.0,833.0,937.36,717.99
2016,2,27,13,15,906.5,123.5,4.65,20.0,824.0,941.01,720.32
2016,2,27,13,30,904.0,123.0,4.6,20.0,815.0,941.0,720.29
2016,2,27,13,45,897.0,122.5,4.6,20.5,797.0,933.37,714.12
2016,2,27,14,0,890.0,122.0,4.6,21.0,779.0,927.55,709.42
2016,2,27,14,15,882.0,120.5,4.55,20.5,752.5,911.02,699.79
2016,2,27,14,30,874.0,119.0,4.5,20.0,726.0,891.13,687.94
2016,2,27,14,45,861.5,117.0,4.5,20.0,691.5,863.7,669.82
2016,2,27,15,0,849.0,115.0,4.5,20.0,657.0,833.41,649.68
2016,2,27,15,15,832.5,112.0,4.45,20.0,616.0,796.19,624.17
2016,2,27,15,30,816.0,109.0,4.4,20.0,575.0,756.76,596.94
2016,2,27,15,45,792.5,105.5,4.35,20.0,528.0,709.73,563.86
2016,2,27,16,0,769.0,102.0,4.3,20.0,481.0,664.37,531.27
2016,2,27,16,15,737.5,97.0,3.95,19.5,429.0,608.57,489.27
2016,2,27,16,30,706.0,92.0,3.6,19.0,377.0,553.0,446.44
2016,2,27,16,45,660.5,85.5,3.3,18.5,322.5,488.36,395.44
2016,2,27,17,0,615.0,79.0,3.0,18.0,268.0,426.05,344.74
2016,2,27,17,15,548.0,70.0,2.75,17.0,213.5,353.55,284.93
2016,2,27,17,30,481.0,61.0,2.5,16.0,159.0,286.47,227.52
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.5,205.8,158.2
2016,2,27,18,0,266.0,34.0,2.1,14.0,60.0,136.48,95.58
2016,2,27,18,15,133.0,17.0,2.2,13.5,30.0,59.74,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,14.64,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,28.86,18.36
2016,2,28,7,45,327.0,51.5,4.5,13.0,106.5,46.08,28.87
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,91.02,54.57
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,90.54,61.61
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,68.36,52.53
2016,2,28,8,45,0.0,100.0,6.05,16.0,100.0,95.81,75.3
2016,2,28,9,0,0.0,129.0,6.5,17.0,129.0,123.43,97.74
2016,2,28,9,15,15.0,161.5,6.55,17.5,169.0,160.09,127.19
2016,2,28,9,30,30.0,194.0,6.6,18.0,209.0,198.45,157.8
2016,2,28,9,45,30.5,213.0,6.7,18.5,229.5,219.45,174.11
2016,2,28,10,0,31.0,232.0,6.8,19.0,250.0,240.58,190.35
2016,2,28,10,15,38.5,254.5,6.7,19.5,278.5,269.22,212.41
2016,2,28,10,30,46.0,277.0,6.6,20.0,307.0,298.7,234.89
2016,2,28,10,45,47.5,291.0,6.5,20.5,323.5,316.6,248.01
2016,2,28,11,0,49.0,305.0,6.4,21.0,340.0,334.59,261.1
2016,2,28,11,15,31.0,274.0,6.2,21.0,296.5,293.32,228.28
2016,2,28,11,30,13.0,243.0,6.0,21.0,253.0,247.04,191.48
2016,2,28,11,45,58.5,311.0,5.85,21.5,356.0,356.42,276.8
2016,2,28,12,0,104.0,379.0,5.7,22.0,459.0,466.14,359.9
2016,2,28,12,15,98.5,381.5,5.5,22.0,458.0,467.88,360.34
2016,2,28,12,30,93.0,384.0,5.3,22.0,457.0,469.06,360.66
2016,2,28,12,45,481.5,262.0,5.1,22.5,640.0,705.12,545.9
2016,2,28,13,0,870.0,140.0,4.9,23.0,823.0,927.34,705.28
2016,2,28,13,15,660.5,228.5,4.7,23.0,744.0,843.67,643.69
2016,2,28,13,30,451.0,317.0,4.5,23.0,665.0,750.19,571.13
2016,2,28,13,45,300.5,343.0,4.35,23.5,573.0,637.67,486.01
2016,2,28,14,0,150.0,369.0,4.2,24.0,481.0,524.24,398.78
2016,2,28,14,15,190.0,353.5,4.1,24.0,490.0,542.77,414.51
2016,2,28,14,30,230.0,338.0,4.0,24.0,499.0,559.46,428.33
2016,2,28,14,45,276.0,312.5,3.9,24.0,497.0,576.84,442.82
2016,2,28,15,0,322.0,287.0,3.8,24.0,495.0,582.13,448.61
2016,2,28,15,15,543.5,206.0,3.7,23.5,529.5,671.0,520.72
2016,2,28,15,30,765.0,125.0,3.6,23.0,564.0,740.44,575.87
2016,2,28,15,45,743.0,119.5,3.5,23.0,518.0,693.87,542.84
2016,2,28,16,0,721.0,114.0,3.4,23.0,472.0,646.22,508.32
2016,2,28,16,15,688.0,108.5,3.05,22.5,421.0,590.54,467.01
2016,2,28,16,30,655.0,103.0,2.7,22.0,370.0,535.33,425.1
2016,2,28,16,45,610.5,95.0,2.35,21.5,316.5,471.62,375.59
2016,2,28,17,0,566.0,87.0,2.0,21.0,263.0,410.23,326.49
2016,2,28,17,15,497.5,77.0,1.95,20.0,209.5,338.02,268.54
2016,2,28,17,30,429.0,67.0,1.9,19.0,156.0,270.72,212.45
2016,2,28,17,45,327.0,52.0,1.85,18.0,107.5,193.7,147.46
2016,2,28,18,0,225.0,37.0,1.8,17.0,59.0,127.87,89.43
2016,2,28,18,15,112.5,18.5,1.85,17.0,29.5,56.8,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,68.5,21.0,1.7,14.5,27.5,17.62,0.0
2016,2,29,7,30,137.0,42.0,1.9,15.0,55.0,34.3,23.17
2016,2,29,7,45,241.0,60.5,2.1,15.5,103.0,53.77,35.27
2016,2,29,8,0,345.0,79.0,2.3,16.0,151.0,96.05,61.55
2016,2,29,8,15,414.5,92.0,2.35,16.5,203.5,140.96,94.53
2016,2,29,8,30,484.0,105.0,2.4,17.0,256.0,193.88,137.02
2016,2,29,8,45,242.0,101.0,2.45,18.0,176.5,158.05,118.34
2016,2,29,9,0,0.0,97.0,2.5,19.0,97.0,93.43,72.0
2016,2,29,9,15,0.0,110.5,2.6,19.5,110.5,106.47,82.35
2016,2,29,9,30,0.0,124.0,2.7,20.0,124.0,119.55,92.5
2016,2,29,9,45,7.0,166.5,2.8,20.5,171.0,163.79,127.5
2016,2,29,10,0,14.0,209.0,2.9,21.0,218.0,209.0,162.61
2016,2,29,10,15,16.0,223.0,2.95,21.0,233.5,224.81,174.56
2016,2,29,10,30,18.0,237.0,3.0,21.0,249.0,240.82,186.69
2016,2,29,10,45,18.0,245.0,3.15,21.5,257.5,249.83,192.99
2016,2,29,11,0,18.0,253.0,3.3,22.0,266.0,258.79,199.25
2016,2,29,11,15,22.5,274.0,3.3,22.0,290.5,283.85,218.27
2016,2,29,11,30,27.0,295.0,3.3,22.0,315.0,313.3,240.46
2016,2,29,11,45,85.5,342.0,3.35,22.5,407.5,409.73,313.84
2016,2,29,12,0,144.0,389.0,3.4,23.0,500.0,515.24,391.68
2016,2,29,12,15,181.5,393.0,3.45,23.0,534.5,556.53,422.22
2016,2,29,12,30,219.0,397.0,3.5,23.0,569.0,598.62,453.45
2016,2,29,12,45,287.5,381.5,3.55,23.5,608.0,654.89,494.71
2016,2,29,13,0,356.0,366.0,3.6,24.0,647.0,704.9,531.06
2016,2,29,13,15,242.5,376.5,3.65,24.0,567.0,610.77,461.41
2016,2,29,13,30,129.0,387.0,3.7,24.0,487.0,522.47,394.98
2016,2,29,13,45,151.5,379.5,3.75,24.0,494.5,536.31,406.65
2016,2,29,14,0,174.0,372.0,3.8,24.0,502.0,549.3,417.28
2016,2,29,14,15,485.5,261.0,3.8,24.0,606.0,720.73,550.68
2016,2,29,14,30,797.0,150.0,3.8,24.0,710.0,864.94,656.44
2016,2,29,14,45,749.5,163.0,3.85,24.0,670.0,829.21,631.9
2016,2,29,15,0,702.0,176.0,3.9,24.0,630.0,788.47,604.92
2016,2,29,15,15,682.5,171.0,3.9,23.5,589.5,750.14,579.98
2016,2,29,15,30,663.0,166.0,3.9,23.0,549.0,710.21,553.15
2016,2,29,15,45,636.0,159.5,3.9,23.0,503.0,661.83,518.54
2016,2,29,16,0,609.0,153.0,3.9,23.0,457.0,612.94,482.96
2016,2,29,16,15,573.0,145.0,3.65,22.5,407.0,554.18,439.51
2016,2,29,16,30,537.0,137.0,3.4,22.0,357.0,499.37,398.03
2016,2,29,16,45,493.0,125.0,3.15,21.5,305.0,437.02,349.67
2016,2,29,17,0,449.0,113.0,2.9,21.0,253.0,377.44,302.17
2016,2,29,17,15,381.5,98.0,2.65,20.0,201.0,306.41,244.7
2016,2,29,17,30,314.0,83.0,2.4,19.0,149.0,241.51,190.6
2016,2,29,17,45,232.0,62.5,2.2,18.5,103.0,166.35,127.17
2016,2,29,18,0,150.0,42.0,2.0,18.0,57.0,105.44,74.42
2016,2,29,18,15,75.0,21.0,2.0,17.5,28.5,47.69,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,17.5,18.5,3.5,16.5,20.5,17.38,0.0
2016,3,1,7,30,35.0,37.0,3.7,17.0,41.0,33.7,22.63
2016,3,1,7,45,69.0,61.0,3.95,17.5,74.0,54.62,38.4
2016,3,1,8,0,103.0,85.0,4.2,18.0,107.0,84.55,60.96
2016,3,1,8,15,132.5,106.0,4.4,18.5,143.0,115.8,85.41
2016,3,1,8,30,162.0,127.0,4.6,19.0,179.0,150.65,113.48
2016,3,1,8,45,307.0,132.5,4.8,20.0,251.5,204.83,154.0
2016,3,1,9,0,452.0,138.0,5.0,21.0,324.0,275.86,209.74
2016,3,1,9,15,608.5,122.0,5.1,21.5,406.5,348.25,267.92
2016,3,1,9,30,765.0,106.0,5.2,22.0,489.0,435.31,338.11
2016,3,1,9,45,802.0,104.0,5.3,22.5,539.5,493.72,386.06
2016,3,1,10,0,839.0,102.0,5.4,23.0,590.0,552.83,433.44
2016,3,1,10,15,855.0,104.5,5.5,23.0,631.5,605.66,475.71
2016,3,1,10,30,871.0,107.0,5.6,23.0,673.0,657.71,516.48
2016,3,1,10,45,891.5,105.5,5.75,23.0,710.0,706.69,554.54
2016,3,1,11,0,912.0,104.0,5.9,23.0,747.0,755.16,590.23
2016,3,1,11,15,920.0,105.0,6.0,23.0,774.0,795.43,618.94
2016,3,1,11,30,928.0,106.0,6.1,23.0,801.0,833.15,645.75
2016,3,1,11,45,939.0,103.5,6.25,23.5,820.5,866.96,668.6
2016,3,1,12,0,950.0,101.0,6.4,24.0,840.0,897.92,689.39
2016,3,1,12,15,953.0,101.5,6.45,24.0,849.5,922.15,706.31
2016,3,1,12,30,956.0,102.0,6.5,24.0,859.0,942.87,720.87
2016,3,1,12,45,960.5,99.5,6.55,24.0,860.5,958.14,731.72
2016,3,1,13,0,965.0,97.0,6.6,24.0,862.0,969.69,740.11
2016,3,1,13,15,963.0,96.5,6.55,24.0,853.0,973.73,742.88
2016,3,1,13,30,961.0,96.0,6.5,24.0,844.0,973.89,743.11
2016,3,1,13,45,959.5,93.5,6.5,24.0,826.5,968.45,739.85
2016,3,1,14,0,958.0,91.0,6.5,24.0,809.0,959.13,734.05
2016,3,1,14,15,951.5,90.5,6.45,23.5,783.0,943.79,725.34
2016,3,1,14,30,945.0,90.0,6.4,23.0,757.0,924.85,714.18
2016,3,1,14,45,925.5,92.5,6.35,23.0,720.5,894.73,693.68
2016,3,1,15,0,906.0,95.0,6.3,23.0,684.0,861.89,671.26
2016,3,1,15,15,891.5,93.0,6.2,22.5,642.5,825.6,647.37
2016,3,1,15,30,877.0,91.0,6.1,22.0,601.0,791.59,624.99
2016,3,1,15,45,860.0,87.0,6.05,22.0,553.5,746.39,593.08
2016,3,1,16,0,843.0,83.0,6.0,22.0,506.0,699.41,559.54
2016,3,1,16,15,815.5,79.0,5.7,21.5,453.5,643.97,518.92
2016,3,1,16,30,788.0,75.0,5.4,21.0,401.0,588.23,475.8
2016,3,1,16,45,753.0,69.5,5.1,20.5,346.0,526.53,426.84
2016,3,1,17,0,718.0,64.0,4.8,20.0,291.0,466.0,377.3
2016,3,1,17,15,657.5,57.5,4.35,19.0,234.5,395.99,318.88
2016,3,1,17,30,597.0,51.0,3.9,18.0,178.0,328.6,260.78
2016,3,1,17,45,498.5,41.0,3.45,17.0,125.5,248.19,190.99
2016,3,1,18,0,400.0,31.0,3.0,16.0,73.0,178.07,127.5
2016,3,1,18,15,200.0,15.5,2.9,15.5,36.5,78.74,8.33
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.15,8.5,38.0,12.38,0.0
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,25.11,16.22
2016,3,2,7,45,491.0,43.5,2.5,10.0,128.5,48.16,25.5
2016,3,2,8,0,587.0,54.0,2.7,11.0,181.0,98.06,54.27
2016,3,2,8,15,647.5,61.0,3.1,12.0,237.5,150.78,94.44
2016,3,2,8,30,708.0,68.0,3.5,13.0,294.0,210.31,144.87
2016,3,2,8,45,741.0,74.5,3.9,14.0,349.0,270.08,198.25
2016,3,2,9,0,774.0,81.0,4.3,15.0,404.0,330.94,252.48
2016,3,2,9,15,801.0,85.0,4.3,15.5,456.0,389.66,304.32
2016,3,2,9,30,828.0,89.0,4.3,16.0,508.0,449.93,355.98
2016,3,2,9,45,839.5,95.0,4.3,16.5,553.5,505.82,402.65
2016,3,2,10,0,851.0,101.0,4.3,17.0,599.0,561.03,447.22
2016,3,2,10,15,865.0,103.5,4.3,17.5,640.0,613.31,488.2
2016,3,2,10,30,879.0,106.0,4.3,18.0,681.0,664.58,527.2
2016,3,2,10,45,881.5,111.5,4.35,18.5,713.0,709.86,560.76
2016,3,2,11,0,884.0,117.0,4.4,19.0,745.0,752.73,590.89
2016,3,2,11,15,891.0,118.5,4.45,19.5,770.5,790.29,616.11
2016,3,2,11,30,898.0,120.0,4.5,20.0,796.0,826.89,640.46
2016,3,2,11,45,893.0,126.0,4.55,20.5,811.0,855.65,659.08
2016,3,2,12,0,888.0,132.0,4.6,21.0,826.0,884.51,677.76
2016,3,2,12,15,889.5,132.5,4.6,21.5,834.5,902.75,688.62
2016,3,2,12,30,891.0,133.0,4.6,22.0,843.0,921.21,699.74
2016,3,2,12,45,877.5,140.0,4.7,22.5,839.5,934.48,708.07
2016,3,2,13,0,864.0,147.0,4.8,23.0,836.0,939.65,710.96
2016,3,2,13,15,860.5,146.5,4.8,23.0,826.0,942.25,712.95
2016,3,2,13,30,857.0,146.0,4.8,23.0,816.0,941.31,712.67
2016,3,2,13,45,839.0,151.0,4.85,23.5,795.0,929.6,704.09
2016,3,2,14,0,821.0,156.0,4.9,24.0,774.0,914.58,693.41
2016,3,2,14,15,811.5,153.5,4.95,24.0,747.0,896.09,681.82
2016,3,2,14,30,802.0,151.0,5.0,24.0,720.0,874.5,668.12
2016,3,2,14,45,793.5,145.5,5.05,24.0,686.5,851.19,653.26
2016,3,2,15,0,785.0,140.0,5.1,24.0,653.0,821.48,633.82
2016,3,2,15,15,767.5,136.5,5.05,23.5,612.5,784.12,609.51
2016,3,2,15,30,750.0,133.0,5.0,23.0,572.0,744.84,583.6
2016,3,2,15,45,717.5,131.0,5.0,23.0,524.0,694.41,548.07
2016,3,2,16,0,685.0,129.0,5.0,23.0,476.0,643.65,510.6
2016,3,2,16,15,378.5,151.5,4.8,22.5,340.5,433.62,347.02
2016,3,2,16,30,72.0,174.0,4.6,22.0,205.0,229.72,182.1
2016,3,2,16,45,298.0,137.0,4.4,22.0,236.0,331.38,266.95
2016,3,2,17,0,524.0,100.0,4.2,22.0,267.0,404.04,324.42
2016,3,2,17,15,457.5,88.0,4.0,21.0,214.0,332.76,266.13
2016,3,2,17,30,391.0,76.0,3.8,20.0,161.0,267.42,211.33
2016,3,2,17,45,293.0,59.5,3.65,19.5,112.5,191.42,146.79
2016,3,2,18,0,195.0,43.0,3.5,19.0,64.0,126.14,90.33
2016,3,2,18,15,97.5,21.5,3.65,18.5,32.0,58.4,10.72
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
