Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,45,982.5,98.0,5.75,24.5,896.5,932.32,707.24
2016,3,13,12,0,985.0,99.0,5.9,25.0,913.0,960.41,725.56
2016,3,13,12,15,985.5,99.5,5.95,25.0,920.5,982.64,740.74
2016,3,13,12,30,986.0,100.0,6.0,25.0,928.0,1001.11,753.46
2016,3,13,12,45,984.5,100.0,6.05,25.5,926.0,1013.37,760.52
2016,3,13,13,0,983.0,100.0,6.1,26.0,924.0,1021.69,765.03
2016,3,13,13,15,979.5,99.5,6.05,26.0,913.0,1023.65,766.27
2016,3,13,13,30,976.0,99.0,6.0,26.0,902.0,1021.62,764.98
2016,3,13,13,45,968.5,99.5,6.0,26.0,881.5,1012.99,759.68
2016,3,13,14,0,961.0,100.0,6.0,26.0,861.0,1000.53,751.94
2016,3,13,14,15,953.5,98.5,5.85,26.0,833.0,982.18,739.36
2016,3,13,14,30,946.0,97.0,5.7,26.0,805.0,960.24,724.47
2016,3,13,14,45,934.0,96.5,5.55,26.0,768.5,931.98,705.33
2016,3,13,15,0,922.0,96.0,5.4,26.0,732.0,900.66,684.14
2016,3,13,15,15,908.0,93.5,5.05,25.5,689.0,862.6,658.44
2016,3,13,15,30,894.0,91.0,4.7,25.0,646.0,822.03,630.89
2016,3,13,15,45,874.0,89.0,4.4,25.0,596.5,775.19,597.95
2016,3,13,16,0,854.0,87.0,4.1,25.0,547.0,731.17,567.34
2016,3,13,16,15,828.0,83.5,3.6,24.0,493.0,675.52,529.34
2016,3,13,16,30,802.0,80.0,3.1,23.0,439.0,619.47,488.77
2016,3,13,16,45,763.5,75.5,2.7,22.5,382.0,554.75,439.38
2016,3,13,17,0,725.0,71.0,2.3,22.0,325.0,491.54,389.7
2016,3,13,17,15,669.0,64.5,2.15,21.0,266.5,421.58,334.46
2016,3,13,17,30,613.0,58.0,2.0,20.0,208.0,353.85,278.75
2016,3,13,17,45,520.0,49.0,1.9,19.0,153.0,273.53,211.34
2016,3,13,18,0,427.0,40.0,1.8,18.0,98.0,202.72,149.99
2016,3,13,18,15,260.0,25.5,1.75,17.5,55.5,115.23,71.86
2016,3,13,18,30,93.0,11.0,1.7,17.0,13.0,31.57,0.0
2016,3,13,18,45,46.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,8.85,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,13.92,0.0
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.5,22.42,13.38
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,34.34,24.46
2016,3,14,7,45,598.0,50.0,3.75,17.0,183.5,80.72,40.82
2016,3,14,8,0,679.0,58.0,3.9,18.0,241.0,139.04,81.13
2016,3,14,8,15,729.0,63.5,3.75,18.5,300.5,196.27,128.02
2016,3,14,8,30,779.0,69.0,3.6,19.0,360.0,258.97,182.15
2016,3,14,8,45,811.5,73.5,3.45,20.0,417.5,320.4,235.82
2016,3,14,9,0,844.0,78.0,3.3,21.0,475.0,384.53,290.44
2016,3,14,9,15,867.5,81.0,3.35,22.0,529.0,445.74,341.45
2016,3,14,9,30,891.0,84.0,3.4,23.0,583.0,509.14,392.2
2016,3,14,9,45,907.5,87.0,3.45,24.0,631.5,567.93,437.68
2016,3,14,10,0,924.0,90.0,3.5,25.0,680.0,626.29,481.11
2016,3,14,10,15,936.5,92.0,3.75,25.5,722.0,680.42,521.62
2016,3,14,10,30,949.0,94.0,4.0,26.0,764.0,733.12,560.03
2016,3,14,10,45,957.0,96.0,4.3,27.0,798.0,780.93,591.17
2016,3,14,11,0,965.0,98.0,4.6,28.0,832.0,826.42,620.39
2016,3,14,11,15,971.5,99.0,4.6,28.0,858.5,867.18,647.31
2016,3,14,11,30,978.0,100.0,4.6,28.0,885.0,905.08,672.13
2016,3,14,11,45,981.0,101.0,4.6,28.5,902.0,936.95,691.38
2016,3,14,12,0,984.0,102.0,4.6,29.0,919.0,965.41,708.35
2016,3,14,12,15,985.0,102.5,4.6,29.0,927.0,988.01,722.83
2016,3,14,12,30,986.0,103.0,4.6,29.0,935.0,1006.88,734.94
2016,3,14,12,45,984.5,103.5,4.65,29.0,933.5,1019.61,743.42
2016,3,14,13,0,983.0,104.0,4.7,29.0,932.0,1028.41,749.65
2016,3,14,13,15,980.0,103.5,4.7,29.0,921.0,1030.77,751.4
2016,3,14,13,30,977.0,103.0,4.7,29.0,910.0,1029.16,750.74
2016,3,14,13,45,971.0,102.5,4.7,29.0,889.5,1020.78,745.83
2016,3,14,14,0,965.0,102.0,4.7,29.0,869.0,1008.54,738.56
2016,3,14,14,15,957.0,101.0,4.55,29.0,840.5,990.16,726.4
2016,3,14,14,30,949.0,100.0,4.4,29.0,812.0,968.18,712.18
2016,3,14,14,45,931.5,101.5,4.3,29.0,774.0,937.14,692.27
2016,3,14,15,0,914.0,103.0,4.2,29.0,736.0,903.29,670.52
2016,3,14,15,15,899.5,100.5,3.95,28.5,692.5,864.98,646.29
2016,3,14,15,30,885.0,98.0,3.7,28.0,649.0,829.02,623.54
2016,3,14,15,45,865.0,95.0,3.5,27.5,599.5,781.09,592.48
2016,3,14,16,0,845.0,92.0,3.3,27.0,550.0,731.62,560.0
2016,3,14,16,15,818.5,88.0,3.05,26.0,495.5,675.31,522.9
2016,3,14,16,30,792.0,84.0,2.8,25.0,441.0,618.66,483.11
2016,3,14,16,45,754.5,79.0,2.6,24.5,384.0,554.29,435.2
2016,3,14,17,0,717.0,74.0,2.4,24.0,327.0,493.65,388.48
2016,3,14,17,15,660.5,67.5,2.35,23.0,268.5,421.6,332.39
2016,3,14,17,30,604.0,61.0,2.3,22.0,210.0,353.93,277.33
2016,3,14,17,45,513.0,51.0,2.25,21.0,155.0,273.57,210.37
2016,3,14,18,0,422.0,41.0,2.2,20.0,100.0,202.53,149.27
2016,3,14,18,15,262.0,26.5,2.25,19.5,57.0,117.59,74.24
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,34.67,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.0,10.32,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,28.0,16.38,1.58
2016,3,15,7,15,270.5,37.0,3.9,16.5,74.0,28.3,18.37
2016,3,15,7,30,405.0,53.0,3.9,17.0,120.0,45.18,28.9
2016,3,15,7,45,501.5,61.5,3.95,18.0,177.0,86.28,48.29
2016,3,15,8,0,598.0,70.0,4.0,19.0,234.0,139.31,84.51
2016,3,15,8,15,651.0,77.0,3.9,19.5,292.0,194.03,129.03
2016,3,15,8,30,704.0,84.0,3.8,20.0,350.0,254.65,180.74
2016,3,15,8,45,746.5,87.5,3.75,21.0,408.0,314.27,232.05
2016,3,15,9,0,789.0,91.0,3.7,22.0,466.0,379.44,286.83
2016,3,15,9,15,813.5,94.5,3.7,23.0,518.5,438.62,335.75
2016,3,15,9,30,838.0,98.0,3.7,24.0,571.0,498.99,383.84
2016,3,15,9,45,860.0,99.5,3.7,25.0,619.5,556.95,428.41
2016,3,15,10,0,882.0,101.0,3.7,26.0,668.0,615.15,471.5
2016,3,15,10,15,894.5,103.5,3.75,26.5,709.0,668.23,510.48
2016,3,15,10,30,907.0,106.0,3.8,27.0,750.0,719.63,547.18
2016,3,15,10,45,917.5,107.0,3.9,27.5,784.0,766.54,578.41
2016,3,15,11,0,928.0,108.0,4.0,28.0,818.0,811.44,607.56
2016,3,15,11,15,934.5,109.5,4.05,28.0,844.0,851.43,634.09
2016,3,15,11,30,941.0,111.0,4.1,28.0,870.0,888.68,658.66
2016,3,15,11,45,934.5,117.5,4.2,28.5,884.0,917.02,676.07
2016,3,15,12,0,928.0,124.0,4.3,29.0,898.0,941.66,691.03
2016,3,15,12,15,929.5,124.0,4.35,29.0,905.5,963.11,705.05
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,981.05,716.86
2016,3,15,12,45,931.5,123.5,4.5,29.5,912.0,993.94,724.29
2016,3,15,13,0,932.0,123.0,4.6,30.0,911.0,1003.14,729.42
2016,3,15,13,15,763.5,211.5,4.55,29.5,852.0,952.46,697.3
2016,3,15,13,30,595.0,300.0,4.5,29.0,793.0,886.7,651.88
2016,3,15,13,45,758.0,208.0,4.5,29.0,822.0,945.18,695.31
2016,3,15,14,0,921.0,116.0,4.5,29.0,851.0,984.83,722.02
2016,3,15,14,15,913.0,114.5,4.4,29.0,823.5,966.4,709.86
2016,3,15,14,30,905.0,113.0,4.3,29.0,796.0,944.54,695.92
2016,3,15,14,45,728.5,175.0,4.2,29.0,708.5,848.56,631.83
2016,3,15,15,0,552.0,237.0,4.1,29.0,621.0,744.12,558.07
2016,3,15,15,15,582.5,210.0,3.85,28.5,593.5,726.39,548.56
2016,3,15,15,30,613.0,183.0,3.6,28.0,566.0,707.92,537.76
2016,3,15,15,45,683.0,144.5,3.35,28.0,541.0,700.1,534.17
2016,3,15,16,0,753.0,106.0,3.1,28.0,516.0,681.03,521.46
2016,3,15,16,15,596.0,132.0,2.8,27.0,436.5,573.8,443.78
2016,3,15,16,30,439.0,158.0,2.5,26.0,357.0,471.75,367.52
2016,3,15,16,45,410.5,143.5,2.25,25.5,310.5,418.77,328.06
2016,3,15,17,0,382.0,129.0,2.0,25.0,264.0,367.37,288.5
2016,3,15,17,15,352.5,109.0,2.0,24.0,217.0,311.21,245.05
2016,3,15,17,30,323.0,89.0,2.0,23.0,170.0,257.29,201.63
2016,3,15,17,45,270.0,69.5,2.0,22.0,125.0,197.17,151.78
2016,3,15,18,0,217.0,50.0,2.0,21.0,80.0,142.55,105.29
2016,3,15,18,15,108.5,31.0,2.15,20.5,46.0,73.34,46.24
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.8,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,12.5,10.5,1.85,12.5,11.0,10.32,0.0
2016,3,16,7,0,25.0,21.0,2.0,13.0,22.0,18.81,4.91
2016,3,16,7,15,79.5,42.5,2.15,13.5,54.5,36.67,25.97
2016,3,16,7,30,134.0,64.0,2.3,14.0,87.0,53.96,38.48
2016,3,16,7,45,169.5,85.0,2.45,15.0,125.5,85.32,60.17
2016,3,16,8,0,205.0,106.0,2.6,16.0,164.0,121.21,87.5
2016,3,16,8,15,265.5,124.5,2.9,16.5,216.0,164.3,121.3
2016,3,16,8,30,326.0,143.0,3.2,17.0,268.0,214.56,162.08
2016,3,16,8,45,395.0,153.5,3.55,18.0,327.5,266.12,203.98
2016,3,16,9,0,464.0,164.0,3.9,19.0,387.0,326.58,253.08
2016,3,16,9,15,422.5,196.0,4.1,19.5,416.0,366.64,286.77
2016,3,16,9,30,381.0,228.0,4.3,20.0,445.0,401.59,315.03
2016,3,16,9,45,618.5,168.0,4.55,21.0,553.5,495.4,389.11
2016,3,16,10,0,856.0,108.0,4.8,22.0,662.0,609.63,477.95
2016,3,16,10,15,868.5,110.5,4.7,22.0,702.0,661.56,517.43
2016,3,16,10,30,881.0,113.0,4.6,22.0,742.0,711.71,554.8
2016,3,16,10,45,889.0,115.5,4.5,22.5,775.0,757.25,585.38
2016,3,16,11,0,897.0,118.0,4.4,23.0,808.0,800.68,613.46
2016,3,16,11,15,902.5,119.5,4.2,23.0,832.5,838.8,638.41
2016,3,16,11,30,908.0,121.0,4.0,23.0,857.0,874.23,661.18
2016,3,16,11,45,906.5,124.5,3.8,23.5,872.0,902.83,677.67
2016,3,16,12,0,905.0,128.0,3.6,24.0,887.0,928.07,691.66
2016,3,16,12,15,906.5,128.5,3.4,24.0,894.0,949.52,704.28
2016,3,16,12,30,908.0,129.0,3.2,24.0,901.0,967.55,714.53
2016,3,16,12,45,900.5,132.5,3.05,24.5,897.5,976.8,717.91
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,982.35,718.96
2016,3,16,13,15,889.5,135.5,2.75,25.0,883.5,983.87,718.87
2016,3,16,13,30,886.0,135.0,2.6,25.0,873.0,981.75,716.52
2016,3,16,13,45,875.0,137.0,2.5,25.5,852.5,977.42,711.94
2016,3,16,14,0,864.0,139.0,2.4,26.0,832.0,964.02,701.65
2016,3,16,14,15,855.5,137.5,2.3,26.0,804.5,945.83,689.83
2016,3,16,14,30,847.0,136.0,2.2,26.0,777.0,924.39,676.04
2016,3,16,14,45,800.5,150.5,2.15,26.0,734.5,883.34,649.92
2016,3,16,15,0,754.0,165.0,2.1,26.0,692.0,845.1,625.68
2016,3,16,15,15,736.0,161.0,2.0,25.5,650.5,806.26,601.63
2016,3,16,15,30,718.0,157.0,1.9,25.0,609.0,765.64,576.13
2016,3,16,15,45,684.0,155.5,1.85,25.0,559.5,713.88,541.38
2016,3,16,16,0,650.0,154.0,1.8,25.0,510.0,662.0,505.37
2016,3,16,16,15,617.5,146.5,1.65,24.5,458.5,605.09,465.55
2016,3,16,16,30,585.0,139.0,1.5,24.0,407.0,546.18,423.4
2016,3,16,16,45,524.5,133.5,1.35,24.0,350.5,477.07,371.49
2016,3,16,17,0,464.0,128.0,1.2,24.0,294.0,412.29,321.68
2016,3,16,17,15,405.0,113.5,1.1,23.0,240.0,343.13,268.69
2016,3,16,17,30,346.0,99.0,1.0,22.0,186.0,279.26,217.98
2016,3,16,17,45,255.5,79.5,0.95,21.5,135.0,198.04,152.1
2016,3,16,18,0,165.0,60.0,0.9,21.0,84.0,132.36,97.86
2016,3,16,18,15,90.5,35.0,0.95,20.5,47.0,73.8,47.54
2016,3,16,18,30,16.0,10.0,1.0,20.0,10.0,13.45,0.0
2016,3,16,18,45,8.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,12.29,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,20.92,7.53
2016,3,17,7,15,204.0,44.5,1.4,18.0,74.5,34.17,23.48
2016,3,17,7,30,313.0,64.0,1.4,18.0,118.0,55.01,36.16
2016,3,17,7,45,156.5,54.0,1.45,18.5,81.0,59.36,38.16
2016,3,17,8,0,0.0,44.0,1.5,19.0,44.0,42.49,30.1
2016,3,17,8,15,0.0,54.0,1.45,19.5,54.0,52.17,38.09
2016,3,17,8,30,0.0,64.0,1.4,20.0,64.0,61.86,45.91
2016,3,17,8,45,0.0,75.5,1.35,20.5,75.5,73.0,54.78
2016,3,17,9,0,0.0,87.0,1.3,21.0,87.0,84.12,63.49
2016,3,17,9,15,0.0,100.0,1.3,21.0,100.0,96.61,73.33
2016,3,17,9,30,0.0,113.0,1.3,21.0,113.0,109.14,83.1
2016,3,17,9,45,5.0,161.5,1.3,21.5,165.0,158.38,121.67
2016,3,17,10,0,10.0,210.0,1.3,22.0,217.0,208.29,159.8
2016,3,17,10,15,61.0,278.5,1.3,22.0,322.0,308.12,236.12
2016,3,17,10,30,112.0,347.0,1.3,22.0,427.0,413.02,313.64
2016,3,17,10,45,104.0,361.0,1.35,22.5,438.5,427.26,322.28
2016,3,17,11,0,96.0,375.0,1.4,23.0,450.0,440.63,330.79
2016,3,17,11,15,67.0,361.5,1.4,23.0,415.0,409.21,307.03
2016,3,17,11,30,38.0,348.0,1.4,23.0,380.0,375.35,281.53
2016,3,17,11,45,98.0,389.5,1.45,23.5,472.5,470.87,351.63
2016,3,17,12,0,158.0,431.0,1.5,24.0,565.0,574.97,424.79
2016,3,17,12,15,167.5,435.5,1.55,24.0,578.5,593.87,437.47
2016,3,17,12,30,177.0,440.0,1.6,24.0,592.0,612.49,450.64
2016,3,17,12,45,187.5,439.0,1.65,24.0,599.5,625.9,460.38
2016,3,17,13,0,198.0,438.0,1.7,24.0,607.0,638.72,469.81
2016,3,17,13,15,246.5,424.0,1.7,24.0,632.0,672.93,494.95
2016,3,17,13,30,295.0,410.0,1.7,24.0,657.0,714.32,524.45
2016,3,17,13,45,230.5,408.5,1.7,24.0,599.0,644.94,475.59
2016,3,17,14,0,166.0,407.0,1.7,24.0,541.0,583.45,432.09
2016,3,17,14,15,178.5,392.5,1.65,24.0,532.0,579.42,430.55
2016,3,17,14,30,191.0,378.0,1.6,24.0,523.0,574.21,427.8
2016,3,17,14,45,144.0,355.5,1.55,24.0,462.5,506.14,379.05
2016,3,17,15,0,97.0,333.0,1.5,24.0,402.0,430.42,324.41
2016,3,17,15,15,81.5,307.0,1.5,24.0,362.5,388.1,294.35
2016,3,17,15,30,66.0,281.0,1.5,24.0,323.0,346.27,264.01
2016,3,17,15,45,222.5,250.0,1.5,24.0,375.5,440.88,339.52
2016,3,17,16,0,379.0,219.0,1.5,24.0,428.0,523.16,403.09
2016,3,17,16,15,509.0,168.5,1.5,23.5,419.5,551.59,427.21
2016,3,17,16,30,639.0,118.0,1.5,23.0,411.0,562.41,438.3
2016,3,17,16,45,597.0,110.5,1.5,23.0,357.0,499.14,390.95
2016,3,17,17,0,555.0,103.0,1.5,23.0,303.0,438.11,344.37
2016,3,17,17,15,497.0,92.5,1.35,22.0,248.5,366.28,288.71
2016,3,17,17,30,439.0,82.0,1.2,21.0,194.0,302.38,237.23
2016,3,17,17,45,355.0,67.5,1.1,20.5,143.0,229.03,176.56
2016,3,17,18,0,271.0,53.0,1.0,20.0,92.0,164.74,122.23
2016,3,17,18,15,135.5,34.0,1.05,19.5,53.5,84.85,55.47
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,17.5,16.5,13.27,0.0
2016,3,18,7,0,94.0,27.0,0.9,18.0,33.0,22.51,9.85
2016,3,18,7,15,198.5,47.0,1.0,18.5,77.0,36.08,25.17
2016,3,18,7,30,303.0,67.0,1.1,19.0,121.0,58.48,38.38
2016,3,18,7,45,383.5,80.5,1.25,19.5,174.5,98.15,61.18
2016,3,18,8,0,464.0,94.0,1.4,20.0,228.0,147.51,96.34
2016,3,18,8,15,232.0,102.5,1.45,20.0,169.5,140.15,101.19
2016,3,18,8,30,0.0,111.0,1.5,20.0,111.0,106.08,82.06
2016,3,18,8,45,7.5,143.0,1.6,20.5,147.0,138.75,107.94
2016,3,18,9,0,15.0,175.0,1.7,21.0,183.0,172.51,134.17
2016,3,18,9,15,7.5,135.5,1.7,21.0,139.5,133.65,102.89
2016,3,18,9,30,0.0,96.0,1.7,21.0,96.0,92.86,69.99
2016,3,18,9,45,0.0,97.5,1.75,21.5,97.5,94.34,70.87
2016,3,18,10,0,0.0,99.0,1.8,22.0,99.0,95.82,71.71
2016,3,18,10,15,0.0,124.5,1.75,22.0,124.5,120.46,91.05
2016,3,18,10,30,0.0,150.0,1.7,22.0,150.0,145.19,110.22
2016,3,18,10,45,0.0,122.5,1.65,22.5,122.5,118.66,88.97
2016,3,18,11,0,0.0,95.0,1.6,23.0,95.0,92.03,67.78
2016,3,18,11,15,0.0,117.0,1.5,23.5,117.0,113.42,84.33
2016,3,18,11,30,0.0,139.0,1.4,24.0,139.0,134.89,100.66
2016,3,18,11,45,16.5,245.5,1.3,24.5,259.5,253.46,190.84
2016,3,18,12,0,33.0,352.0,1.2,25.0,380.0,379.63,282.21
2016,3,18,12,15,440.0,254.0,1.05,25.0,631.5,666.14,493.73
2016,3,18,12,30,847.0,156.0,0.9,25.0,883.0,948.45,676.4
2016,3,18,12,45,431.0,215.0,0.8,25.0,585.0,634.18,464.72
2016,3,18,13,0,15.0,274.0,0.7,25.0,287.0,283.34,208.4
2016,3,18,13,15,25.0,313.5,0.8,25.0,335.0,340.34,252.42
2016,3,18,13,30,35.0,353.0,0.9,25.0,383.0,392.16,289.88
2016,3,18,13,45,74.0,378.0,1.0,25.5,439.0,456.6,336.48
2016,3,18,14,0,113.0,403.0,1.1,26.0,495.0,520.94,382.08
2016,3,18,14,15,340.5,336.0,1.2,26.0,599.0,677.21,496.88
2016,3,18,14,30,568.0,269.0,1.3,26.0,703.0,816.98,595.72
2016,3,18,14,45,551.5,257.5,1.4,26.0,663.5,780.17,571.8
2016,3,18,15,0,535.0,246.0,1.5,26.0,624.0,741.76,548.28
2016,3,18,15,15,566.0,218.5,1.5,25.5,597.0,724.51,540.1
2016,3,18,15,30,597.0,191.0,1.5,25.0,570.0,706.23,530.75
2016,3,18,15,45,305.5,193.0,1.55,25.0,386.5,450.47,345.9
2016,3,18,16,0,14.0,195.0,1.6,25.0,203.0,204.93,156.1
2016,3,18,16,15,7.0,152.0,1.6,24.5,156.0,155.35,118.87
2016,3,18,16,30,0.0,109.0,1.6,24.0,109.0,106.64,80.78
2016,3,18,16,45,0.0,94.5,1.65,24.0,94.5,92.24,69.58
2016,3,18,17,0,0.0,80.0,1.7,24.0,80.0,77.84,58.17
2016,3,18,17,15,0.0,65.5,2.0,23.0,65.5,63.43,46.76
2016,3,18,17,30,0.0,51.0,2.3,22.0,51.0,49.27,35.26
2016,3,18,17,45,0.0,37.5,2.65,21.5,37.5,36.21,24.34
2016,3,18,18,0,0.0,24.0,3.0,21.0,24.0,23.16,13.28
2016,3,18,18,15,0.0,13.5,3.75,20.5,13.5,13.02,4.35
2016,3,18,18,30,0.0,3.0,4.5,20.0,3.0,2.95,0.0
2016,3,18,18,45,0.0,1.5,5.25,19.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,13.76,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,21.81,10.89
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,36.34,26.71
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,60.77,40.84
2016,3,19,7,45,436.0,78.5,6.95,7.5,187.5,102.37,65.56
2016,3,19,8,0,524.0,90.0,7.0,8.0,244.0,155.26,105.49
2016,3,19,8,15,576.0,99.5,7.0,8.5,301.0,208.24,151.05
2016,3,19,8,30,628.0,109.0,7.0,9.0,358.0,267.15,203.58
2016,3,19,8,45,671.5,113.5,7.05,9.5,414.5,324.15,255.28
2016,3,19,9,0,715.0,118.0,7.1,10.0,471.0,385.36,310.04
2016,3,19,9,15,742.0,123.5,7.05,10.5,523.5,444.05,361.81
2016,3,19,9,30,769.0,129.0,7.0,11.0,576.0,504.36,413.55
2016,3,19,9,45,792.5,131.0,7.0,11.5,623.5,560.68,460.84
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,618.34,507.92
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,670.3,549.18
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,721.33,588.68
2016,3,19,10,45,860.0,139.0,6.85,13.5,787.5,768.55,623.73
2016,3,19,11,0,875.0,139.0,6.8,14.0,822.0,814.28,656.0
2016,3,19,11,15,882.0,140.5,6.75,14.0,847.5,853.33,684.17
2016,3,19,11,30,889.0,142.0,6.7,14.0,873.0,889.85,710.32
2016,3,19,11,45,898.0,140.5,6.65,14.5,891.0,918.88,729.44
2016,3,19,12,0,907.0,139.0,6.6,15.0,909.0,948.06,748.59
2016,3,19,12,15,909.0,139.5,6.5,15.0,917.0,969.88,763.5
2016,3,19,12,30,911.0,140.0,6.4,15.0,925.0,988.27,775.98
2016,3,19,12,45,915.0,137.0,6.35,15.5,924.5,1001.46,783.57
2016,3,19,13,0,919.0,134.0,6.3,16.0,924.0,1011.05,788.69
2016,3,19,13,15,916.5,133.5,6.2,16.0,913.5,1013.38,789.98
2016,3,19,13,30,914.0,133.0,6.1,16.0,903.0,1011.98,788.79
2016,3,19,13,45,913.5,129.5,6.1,16.0,884.5,1005.62,784.86
2016,3,19,14,0,913.0,126.0,6.1,16.0,866.0,995.51,778.44
2016,3,19,14,15,906.0,124.0,6.05,16.0,838.5,977.28,766.03
2016,3,19,14,30,899.0,122.0,6.0,16.0,811.0,955.62,751.3
2016,3,19,14,45,894.0,117.5,5.95,16.0,776.5,929.74,733.61
2016,3,19,15,0,889.0,113.0,5.9,16.0,742.0,900.6,713.61
2016,3,19,15,15,875.0,110.0,5.8,15.5,699.0,867.53,691.81
2016,3,19,15,30,861.0,107.0,5.7,15.0,656.0,826.77,664.16
2016,3,19,15,45,846.0,102.5,5.65,15.0,607.5,781.4,631.82
2016,3,19,16,0,831.0,98.0,5.6,15.0,559.0,734.2,597.8
2016,3,19,16,15,805.0,94.0,5.45,14.5,505.0,678.32,557.38
2016,3,19,16,30,779.0,90.0,5.3,14.0,451.0,622.12,514.4
2016,3,19,16,45,744.0,84.0,5.15,14.0,394.0,560.45,464.58
2016,3,19,17,0,709.0,78.0,5.0,14.0,337.0,498.01,412.91
2016,3,19,17,15,655.0,71.0,4.6,13.0,279.0,426.51,353.3
2016,3,19,17,30,601.0,64.0,4.2,12.0,221.0,359.17,295.16
2016,3,19,17,45,514.0,54.5,3.8,11.5,165.0,280.43,225.71
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,210.53,162.66
2016,3,19,18,15,278.5,30.0,3.25,10.5,64.5,126.88,88.23
2016,3,19,18,30,130.0,15.0,3.1,10.0,20.0,52.26,0.0
2016,3,19,18,45,65.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,4.5,23.5,12.78,0.0
2016,3,20,7,0,272.0,26.0,3.5,5.0,47.0,20.21,10.46
2016,3,20,7,15,395.0,38.5,3.55,5.5,97.5,28.73,20.19
2016,3,20,7,30,518.0,51.0,3.6,6.0,148.0,53.26,30.45
2016,3,20,7,45,588.5,59.5,3.65,7.0,206.0,100.85,57.72
2016,3,20,8,0,659.0,68.0,3.7,8.0,264.0,156.96,100.71
2016,3,20,8,15,706.0,74.5,3.75,8.5,323.0,214.52,150.88
2016,3,20,8,30,753.0,81.0,3.8,9.0,382.0,279.19,208.93
2016,3,20,8,45,783.0,86.0,3.9,10.0,439.0,339.34,263.3
2016,3,20,9,0,813.0,91.0,4.0,11.0,496.0,401.91,318.44
2016,3,20,9,15,836.5,95.0,3.95,11.5,549.0,462.73,371.08
2016,3,20,9,30,860.0,99.0,3.9,12.0,602.0,524.57,422.79
2016,3,20,9,45,876.0,102.5,3.9,12.5,650.0,582.5,469.84
2016,3,20,10,0,892.0,106.0,3.9,13.0,698.0,640.38,515.32
2016,3,20,10,15,904.5,108.0,3.95,13.0,739.5,693.06,556.73
2016,3,20,10,30,917.0,110.0,4.0,13.0,781.0,744.37,595.8
2016,3,20,10,45,926.0,112.5,4.05,13.5,814.5,791.97,628.61
2016,3,20,11,0,935.0,115.0,4.1,14.0,848.0,837.41,659.45
2016,3,20,11,15,941.0,116.0,4.15,14.0,873.5,876.56,686.71
2016,3,20,11,30,947.0,117.0,4.2,14.0,899.0,912.9,711.88
2016,3,20,11,45,952.0,117.0,4.3,14.5,916.5,944.36,732.57
2016,3,20,12,0,957.0,117.0,4.4,15.0,934.0,972.58,751.12
2016,3,20,12,15,958.5,117.5,4.45,15.0,941.5,994.76,766.51
2016,3,20,12,30,960.0,118.0,4.5,15.0,949.0,1013.31,779.52
2016,3,20,12,45,961.0,117.5,4.6,15.5,948.0,1026.64,788.02
2016,3,20,13,0,962.0,117.0,4.7,16.0,947.0,1036.16,794.03
2016,3,20,13,15,959.5,116.5,4.7,16.0,936.0,1038.49,795.86
2016,3,20,13,30,957.0,116.0,4.7,16.0,925.0,1036.92,795.22
2016,3,20,13,45,954.0,114.0,4.7,16.0,905.5,1029.41,790.65
2016,3,20,14,0,951.0,112.0,4.7,16.0,886.0,1018.05,783.6
2016,3,20,14,15,944.0,110.5,4.7,16.0,858.0,999.74,771.86
2016,3,20,14,30,937.0,109.0,4.7,16.0,830.0,977.85,757.76
2016,3,20,14,45,929.5,106.0,4.7,16.0,794.0,950.45,739.85
2016,3,20,15,0,922.0,103.0,4.7,16.0,758.0,919.79,719.64
2016,3,20,15,15,908.5,101.0,4.6,15.5,714.5,882.1,694.97
2016,3,20,15,30,895.0,99.0,4.5,15.0,671.0,841.89,668.33
2016,3,20,15,45,880.5,94.5,4.45,15.0,622.0,800.45,639.63
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,752.25,605.65
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,696.51,565.87
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,640.24,524.23
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,577.59,474.58
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,515.75,424.18
2016,3,20,17,15,703.5,65.5,3.1,13.0,290.0,443.55,364.71
2016,3,20,17,30,652.0,59.0,2.6,12.0,231.0,377.37,307.94
2016,3,20,17,45,572.5,50.5,2.1,11.0,174.0,299.94,240.27
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,230.51,177.66
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,143.85,100.72
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,67.08,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.0,1.9,3.0,27.0,12.78,0.0
2016,3,21,7,0,343.0,26.0,2.2,4.0,54.0,19.96,10.81
2016,3,21,7,15,465.0,37.0,2.35,5.0,107.5,27.11,18.86
2016,3,21,7,30,587.0,48.0,2.5,6.0,161.0,54.54,29.07
2016,3,21,7,45,656.0,55.0,2.7,7.0,220.5,107.58,60.37
2016,3,21,8,0,725.0,62.0,2.9,8.0,280.0,166.22,105.68
2016,3,21,8,15,768.5,67.0,3.05,8.5,340.5,225.53,157.84
2016,3,21,8,30,812.0,72.0,3.2,9.0,401.0,289.44,215.75
2016,3,21,8,45,842.0,76.0,3.4,10.0,459.0,352.15,272.53
2016,3,21,9,0,872.0,80.0,3.6,11.0,517.0,417.17,329.87
2016,3,21,9,15,892.5,83.0,3.55,11.5,571.0,480.54,384.5
2016,3,21,9,30,913.0,86.0,3.5,12.0,625.0,542.59,436.21
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.0,601.58,483.74
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,659.94,529.1
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,713.95,569.91
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,766.32,607.01
2016,3,21,10,45,973.5,96.5,3.4,14.5,838.0,813.73,638.78
2016,3,21,11,0,981.0,98.0,3.4,15.0,872.0,858.69,668.38
2016,3,21,11,15,986.0,99.0,3.35,15.5,897.5,898.48,693.65
2016,3,21,11,30,991.0,100.0,3.3,16.0,923.0,935.22,716.51
2016,3,21,11,45,994.0,101.0,3.3,16.5,939.5,967.02,736.11
2016,3,21,12,0,997.0,102.0,3.3,17.0,956.0,995.33,753.25
2016,3,21,12,15,998.0,102.5,3.3,17.0,963.5,1017.7,767.8
2016,3,21,12,30,999.0,103.0,3.3,17.0,971.0,1036.26,779.9
2016,3,21,12,45,998.5,103.0,3.3,17.5,969.0,1049.01,786.76
2016,3,21,13,0,998.0,103.0,3.3,18.0,967.0,1057.77,791.12
2016,3,21,13,15,995.0,102.5,3.35,18.0,955.5,1059.61,792.98
2016,3,21,13,30,992.0,102.0,3.4,18.0,944.0,1057.4,792.37
2016,3,21,13,45,987.0,101.0,3.45,18.5,923.5,1048.74,786.14
2016,3,21,14,0,982.0,100.0,3.5,19.0,903.0,1036.14,777.48
2016,3,21,14,15,975.5,99.0,3.55,19.0,874.5,1018.3,766.92
2016,3,21,14,30,969.0,98.0,3.6,19.0,846.0,996.76,753.97
2016,3,21,14,45,950.5,100.5,3.65,19.0,807.0,964.76,733.91
2016,3,21,15,0,932.0,103.0,3.7,19.0,768.0,929.96,711.89
2016,3,21,15,15,918.5,100.5,3.7,18.5,724.0,891.35,688.1
2016,3,21,15,30,905.0,98.0,3.7,18.0,680.0,850.2,662.23
2016,3,21,15,45,887.5,95.0,3.75,18.0,630.0,807.66,634.06
2016,3,21,16,0,870.0,92.0,3.8,18.0,580.0,758.6,600.74
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.5,702.26,561.81
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,645.42,520.67
2016,3,21,16,45,785.5,80.0,3.4,16.5,411.0,580.95,471.61
2016,3,21,17,0,751.0,75.0,3.3,16.0,353.0,517.63,421.75
2016,3,21,17,15,698.5,68.5,3.0,15.0,293.0,447.19,364.65
2016,3,21,17,30,646.0,62.0,2.7,14.0,233.0,378.67,306.95
2016,3,21,17,45,562.5,53.0,2.45,13.0,175.5,299.24,238.58
2016,3,21,18,0,479.0,44.0,2.2,12.0,118.0,228.24,175.46
2016,3,21,18,15,329.0,30.5,2.35,11.5,71.0,142.36,99.87
2016,3,21,18,30,179.0,17.0,2.5,11.0,24.0,66.49,0.0
2016,3,21,18,45,89.5,8.5,2.65,11.0,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,15.24,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,24.57,14.72
2016,3,22,7,15,369.0,44.5,5.5,9.0,104.0,33.8,24.48
2016,3,22,7,30,487.0,58.0,5.8,10.0,155.0,62.21,36.45
2016,3,22,7,45,567.5,66.0,6.15,11.0,213.5,108.8,63.97
2016,3,22,8,0,648.0,74.0,6.5,12.0,272.0,165.22,107.12
2016,3,22,8,15,694.0,80.0,6.7,13.0,330.5,221.74,156.09
2016,3,22,8,30,740.0,86.0,6.9,14.0,389.0,283.22,210.85
2016,3,22,8,45,772.5,90.5,7.15,15.0,446.0,345.29,266.44
2016,3,22,9,0,805.0,95.0,7.4,16.0,503.0,407.93,321.49
2016,3,22,9,15,827.0,99.0,7.4,16.5,555.5,467.72,373.46
2016,3,22,9,30,849.0,103.0,7.4,17.0,608.0,528.39,424.62
2016,3,22,9,45,865.5,106.0,7.4,17.5,655.0,585.57,471.61
2016,3,22,10,0,882.0,109.0,7.4,18.0,702.0,642.4,516.98
2016,3,22,10,15,894.0,111.0,7.4,18.5,742.5,694.6,557.58
2016,3,22,10,30,906.0,113.0,7.4,19.0,783.0,745.06,595.36
2016,3,22,10,45,915.0,114.5,7.4,19.5,816.0,791.18,627.66
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,835.14,658.0
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,873.9,684.03
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,909.84,707.79
2016,3,22,11,45,935.5,121.0,7.3,21.5,913.5,938.96,726.67
2016,3,22,12,0,936.0,123.0,7.3,22.0,929.0,964.69,743.08
2016,3,22,12,15,937.0,123.5,7.25,22.0,936.0,985.88,757.51
2016,3,22,12,30,938.0,124.0,7.2,22.0,943.0,1003.5,769.5
2016,3,22,12,45,937.5,124.0,7.15,22.5,940.5,1015.55,776.13
2016,3,22,13,0,937.0,124.0,7.1,23.0,938.0,1023.85,780.24
2016,3,22,13,15,934.0,123.0,7.05,23.0,927.0,1024.96,781.01
2016,3,22,13,30,931.0,122.0,7.0,23.0,916.0,1022.26,779.3
2016,3,22,13,45,925.5,121.0,6.95,23.0,895.5,1013.4,773.44
2016,3,22,14,0,920.0,120.0,6.9,23.0,875.0,1000.86,765.17
2016,3,22,14,15,912.0,118.5,6.8,23.0,846.5,981.86,752.24
2016,3,22,14,30,904.0,117.0,6.7,23.0,818.0,959.44,737.03
2016,3,22,14,45,898.5,112.5,6.65,23.0,782.5,932.75,719.14
2016,3,22,15,0,893.0,108.0,6.6,23.0,747.0,902.81,698.98
2016,3,22,15,15,878.5,105.5,6.5,23.0,703.5,864.36,672.46
2016,3,22,15,30,864.0,103.0,6.4,23.0,660.0,828.41,647.72
2016,3,22,15,45,844.0,100.0,6.35,23.0,610.5,780.47,614.23
2016,3,22,16,0,824.0,97.0,6.3,23.0,561.0,731.08,579.39
2016,3,22,16,15,797.5,93.0,6.15,22.5,507.0,674.9,539.77
2016,3,22,16,30,771.0,89.0,6.0,22.0,453.0,618.48,497.9
2016,3,22,16,45,731.5,84.5,5.85,21.5,395.5,555.76,449.35
2016,3,22,17,0,692.0,80.0,5.7,21.0,338.0,492.89,399.31
2016,3,22,17,15,638.0,73.0,5.5,20.5,280.0,421.96,341.27
2016,3,22,17,30,584.0,66.0,5.3,20.0,222.0,355.26,284.83
2016,3,22,17,45,494.0,57.0,5.15,19.5,166.5,276.43,217.32
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,206.76,156.32
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,126.23,87.08
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,53.91,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,19.57,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,18.0,5.5,15.5,24.5,17.69,0.0
2016,3,23,7,0,146.0,36.0,5.6,16.0,49.0,29.66,18.62
2016,3,23,7,15,251.5,54.0,5.8,16.5,96.5,41.02,30.0
2016,3,23,7,30,357.0,72.0,6.0,17.0,144.0,70.51,44.74
2016,3,23,7,45,178.5,61.0,6.25,17.5,97.0,71.16,46.85
2016,3,23,8,0,0.0,50.0,6.5,18.0,50.0,48.3,35.07
2016,3,23,8,15,0.0,78.0,6.65,18.5,78.0,75.18,57.39
2016,3,23,8,30,0.0,106.0,6.8,19.0,106.0,101.63,78.95
2016,3,23,8,45,0.0,122.0,7.0,19.5,122.0,117.0,91.1
2016,3,23,9,0,0.0,138.0,7.2,20.0,138.0,132.43,103.14
2016,3,23,9,15,0.5,152.0,7.1,20.5,152.5,146.26,113.72
2016,3,23,9,30,1.0,166.0,7.0,21.0,167.0,160.18,124.27
2016,3,23,9,45,64.5,244.5,6.95,21.5,288.5,270.26,211.62
2016,3,23,10,0,128.0,323.0,6.9,22.0,410.0,388.07,303.0
2016,3,23,10,15,485.5,226.5,6.8,22.5,583.5,540.54,425.72
2016,3,23,10,30,843.0,130.0,6.7,23.0,757.0,720.98,566.47
2016,3,23,10,45,857.5,130.0,6.6,23.5,790.5,767.62,598.12
2016,3,23,11,0,872.0,130.0,6.5,24.0,824.0,810.98,627.06
2016,3,23,11,15,878.5,131.0,6.3,24.0,849.0,848.28,652.16
2016,3,23,11,30,885.0,132.0,6.1,24.0,874.0,883.0,675.15
2016,3,23,11,45,893.5,130.5,5.95,24.5,891.0,914.21,694.31
2016,3,23,12,0,902.0,129.0,5.8,25.0,908.0,942.56,711.25
2016,3,23,12,15,904.0,129.5,5.65,25.5,915.5,963.94,723.21
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,981.92,732.8
2016,3,23,12,45,908.5,128.0,5.35,26.5,922.5,994.31,738.57
