Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,911.0,126.0,5.2,27.0,922.0,1003.12,741.96
2016,3,23,13,15,908.5,125.5,5.05,27.0,911.0,1005.04,742.33
2016,3,23,13,30,906.0,125.0,4.9,27.0,900.0,1003.27,740.38
2016,3,23,13,45,903.0,123.0,4.8,27.0,881.0,995.78,735.16
2016,3,23,14,0,900.0,121.0,4.7,27.0,862.0,984.64,727.68
2016,3,23,14,15,893.0,119.5,4.6,27.0,834.0,966.73,715.82
2016,3,23,14,30,886.0,118.0,4.5,27.0,806.0,945.45,702.09
2016,3,23,14,45,868.0,119.5,4.4,27.0,769.0,914.31,681.83
2016,3,23,15,0,850.0,121.0,4.3,27.0,732.0,886.05,663.61
2016,3,23,15,15,835.5,118.0,4.2,26.5,689.5,848.02,639.89
2016,3,23,15,30,821.0,115.0,4.1,26.0,647.0,807.75,614.45
2016,3,23,15,45,803.5,111.0,4.05,26.0,599.0,762.04,583.92
2016,3,23,16,0,786.0,107.0,4.0,26.0,551.0,714.83,552.0
2016,3,23,16,15,759.5,102.5,3.75,25.5,498.0,659.52,514.13
2016,3,23,16,30,733.0,98.0,3.5,25.0,445.0,606.51,475.5
2016,3,23,16,45,698.0,91.5,3.3,24.5,389.5,543.94,428.87
2016,3,23,17,0,663.0,85.0,3.1,24.0,334.0,482.84,381.95
2016,3,23,17,15,609.5,77.5,2.9,23.0,277.0,412.97,327.3
2016,3,23,17,30,556.0,70.0,2.7,22.0,220.0,347.3,273.92
2016,3,23,17,45,468.5,60.0,2.5,21.0,165.5,269.75,209.51
2016,3,23,18,0,381.0,50.0,2.3,20.0,111.0,201.12,150.93
2016,3,23,18,15,190.5,37.0,2.5,19.5,67.5,109.04,75.37
2016,3,23,18,30,0.0,24.0,2.7,19.0,24.0,25.33,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.0,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.0,11.05,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,62.0,22.05,13.16
2016,3,24,7,15,469.5,39.0,6.15,8.5,115.5,28.15,19.6
2016,3,24,7,30,583.0,49.0,6.3,9.0,169.0,61.43,31.74
2016,3,24,7,45,651.0,55.0,6.5,9.5,228.5,113.81,64.61
2016,3,24,8,0,719.0,61.0,6.7,10.0,288.0,171.73,110.65
2016,3,24,8,15,761.5,66.0,6.7,10.5,348.0,230.84,163.35
2016,3,24,8,30,804.0,71.0,6.7,11.0,408.0,294.41,221.44
2016,3,24,8,45,837.5,74.0,6.75,11.5,466.5,357.1,279.01
2016,3,24,9,0,871.0,77.0,6.8,12.0,525.0,424.42,339.31
2016,3,24,9,15,891.5,79.5,6.75,12.5,578.5,485.45,393.07
2016,3,24,9,30,912.0,82.0,6.7,13.0,632.0,546.97,445.54
2016,3,24,9,45,929.5,83.5,6.65,13.5,680.5,606.01,494.44
2016,3,24,10,0,947.0,85.0,6.6,14.0,729.0,664.59,541.48
2016,3,24,10,15,958.0,87.0,6.55,14.5,770.5,718.61,583.6
2016,3,24,10,30,969.0,89.0,6.5,15.0,812.0,770.97,621.27
2016,3,24,10,45,976.5,90.0,6.5,15.5,845.5,817.82,654.06
2016,3,24,11,0,984.0,91.0,6.5,16.0,879.0,862.2,684.65
2016,3,24,11,15,989.5,92.0,6.4,16.0,904.5,902.26,712.65
2016,3,24,11,30,995.0,93.0,6.3,16.0,930.0,939.3,738.25
2016,3,24,11,45,996.5,95.0,6.25,16.5,946.0,970.65,758.4
2016,3,24,12,0,998.0,97.0,6.2,17.0,962.0,998.44,775.9
2016,3,24,12,15,999.5,97.0,6.1,17.0,969.5,1020.5,790.49
2016,3,24,12,30,1001.0,97.0,6.0,17.0,977.0,1038.76,802.44
2016,3,24,12,45,1001.0,97.0,5.95,17.5,975.5,1051.71,809.51
2016,3,24,13,0,1001.0,97.0,5.9,18.0,974.0,1060.68,813.9
2016,3,24,13,15,999.0,96.5,5.8,18.0,963.0,1063.18,815.17
2016,3,24,13,30,997.0,96.0,5.7,18.0,952.0,1061.62,813.79
2016,3,24,13,45,993.5,95.0,5.65,18.5,932.0,1054.07,807.21
2016,3,24,14,0,990.0,94.0,5.6,19.0,912.0,1042.53,798.08
2016,3,24,14,15,984.0,93.0,5.5,19.0,883.5,1024.75,785.99
2016,3,24,14,30,978.0,92.0,5.4,19.0,855.0,1003.24,771.46
2016,3,24,14,45,966.0,92.0,5.3,19.0,817.5,973.83,751.51
2016,3,24,15,0,954.0,92.0,5.2,19.0,780.0,941.26,729.42
2016,3,24,15,15,941.5,90.0,5.05,18.5,736.0,903.14,704.44
2016,3,24,15,30,929.0,88.0,4.9,18.0,692.0,862.34,677.41
2016,3,24,15,45,914.0,85.0,4.75,18.0,642.0,816.05,644.91
2016,3,24,16,0,899.0,82.0,4.6,18.0,592.0,767.8,610.79
2016,3,24,16,15,876.0,79.0,4.3,17.5,537.0,712.25,571.23
2016,3,24,16,30,853.0,76.0,4.0,17.0,482.0,659.78,533.52
2016,3,24,16,45,820.5,71.5,3.7,17.0,423.5,595.4,482.98
2016,3,24,17,0,788.0,67.0,3.4,17.0,365.0,531.94,431.86
2016,3,24,17,15,739.0,62.0,2.9,16.0,304.5,460.74,374.08
2016,3,24,17,30,690.0,57.0,2.4,15.0,244.0,392.98,316.93
2016,3,24,17,45,609.0,49.5,1.95,14.0,185.5,315.5,250.21
2016,3,24,18,0,528.0,42.0,1.5,13.0,127.0,244.28,186.97
2016,3,24,18,15,380.5,30.0,1.45,12.5,78.5,157.42,111.31
2016,3,24,18,30,233.0,18.0,1.4,12.0,30.0,81.52,9.46
2016,3,24,18,45,116.5,9.0,1.4,11.5,15.0,29.59,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.5,7.5,33.5,12.27,0.0
2016,3,25,7,0,352.0,32.0,0.5,8.0,67.0,24.65,15.7
2016,3,25,7,15,462.0,42.5,0.65,8.5,120.5,31.04,22.35
2016,3,25,7,30,572.0,53.0,0.8,9.0,174.0,66.52,35.61
2016,3,25,7,45,633.5,60.5,0.95,10.0,232.0,116.76,67.3
2016,3,25,8,0,695.0,68.0,1.1,11.0,290.0,174.34,112.68
2016,3,25,8,15,736.5,73.5,1.5,12.0,349.0,234.73,165.03
2016,3,25,8,30,778.0,79.0,1.9,13.0,408.0,297.11,220.14
2016,3,25,8,45,803.5,84.0,2.3,14.0,463.5,357.5,273.65
2016,3,25,9,0,829.0,89.0,2.7,15.0,519.0,419.73,327.35
2016,3,25,9,15,849.5,92.5,2.7,15.5,571.5,479.75,377.68
2016,3,25,9,30,870.0,96.0,2.7,16.0,624.0,540.39,426.72
2016,3,25,9,45,882.0,100.0,2.7,16.5,670.0,597.89,471.65
2016,3,25,10,0,894.0,104.0,2.7,17.0,716.0,653.28,513.5
2016,3,25,10,15,905.5,106.5,2.65,17.5,756.0,705.74,551.66
2016,3,25,10,30,917.0,109.0,2.6,18.0,796.0,756.73,586.45
2016,3,25,10,45,921.5,112.0,2.55,18.5,828.0,801.24,615.0
2016,3,25,11,0,926.0,115.0,2.5,19.0,860.0,843.25,641.36
2016,3,25,11,15,931.5,116.5,2.45,19.0,884.5,881.89,666.28
2016,3,25,11,30,937.0,118.0,2.4,19.0,909.0,917.7,689.07
2016,3,25,11,45,935.5,121.5,2.4,19.5,923.5,946.39,706.06
2016,3,25,12,0,934.0,125.0,2.4,20.0,938.0,971.6,720.72
2016,3,25,12,15,935.0,125.0,2.45,20.0,944.5,992.02,734.14
2016,3,25,12,30,936.0,125.0,2.5,20.0,951.0,1008.87,745.36
2016,3,25,12,45,931.0,127.5,2.6,20.5,947.5,1018.96,751.37
2016,3,25,13,0,926.0,130.0,2.7,21.0,944.0,1025.27,755.08
2016,3,25,13,15,922.5,129.0,2.8,21.0,932.0,1025.64,756.52
2016,3,25,13,30,919.0,128.0,2.9,21.0,920.0,1022.26,755.66
2016,3,25,13,45,910.5,128.5,3.0,21.5,898.5,1011.94,748.93
2016,3,25,14,0,902.0,129.0,3.1,22.0,877.0,998.06,739.99
2016,3,25,14,15,894.0,127.5,3.15,22.0,848.5,979.07,728.79
2016,3,25,14,30,886.0,126.0,3.2,22.0,820.0,956.75,715.42
2016,3,25,14,45,876.5,123.0,3.3,22.0,784.0,933.82,702.03
2016,3,25,15,0,867.0,120.0,3.4,22.0,748.0,902.23,682.66
2016,3,25,15,15,853.0,117.0,3.45,21.5,704.5,864.01,659.56
2016,3,25,15,30,839.0,114.0,3.5,21.0,661.0,823.46,634.54
2016,3,25,15,45,819.5,110.5,3.55,21.0,612.0,775.97,602.99
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,727.09,569.99
2016,3,25,16,15,774.0,102.5,3.45,20.5,509.5,671.42,531.74
2016,3,25,16,30,748.0,98.0,3.3,20.0,456.0,617.92,492.68
2016,3,25,16,45,712.0,92.0,3.2,19.5,399.5,554.46,444.93
2016,3,25,17,0,676.0,86.0,3.1,19.0,343.0,492.55,396.85
2016,3,25,17,15,623.0,78.5,2.8,18.0,285.0,422.11,340.66
2016,3,25,17,30,570.0,71.0,2.5,17.0,227.0,355.81,285.77
2016,3,25,17,45,489.0,60.5,2.25,16.0,172.0,279.4,221.14
2016,3,25,18,0,408.0,50.0,2.0,15.0,117.0,211.22,161.76
2016,3,25,18,15,275.5,34.5,2.0,14.5,72.0,131.72,93.4
2016,3,25,18,30,143.0,19.0,2.0,14.0,27.0,61.03,10.91
2016,3,25,18,45,71.5,9.5,2.0,13.5,13.5,22.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,81.5,21.0,2.15,10.0,29.5,17.66,0.0
2016,3,26,7,0,163.0,42.0,2.4,11.0,59.0,34.35,23.87
2016,3,26,7,15,260.0,61.0,2.6,11.5,108.0,46.21,35.48
2016,3,26,7,30,357.0,80.0,2.8,12.0,157.0,81.22,53.22
2016,3,26,7,45,183.0,97.0,3.0,13.0,137.0,103.89,75.07
2016,3,26,8,0,9.0,114.0,3.2,14.0,117.0,108.64,86.27
2016,3,26,8,15,74.0,148.0,3.2,14.5,179.5,153.84,121.27
2016,3,26,8,30,139.0,182.0,3.2,15.0,242.0,207.45,163.54
2016,3,26,8,45,97.0,200.5,3.25,16.0,245.0,221.21,175.32
2016,3,26,9,0,55.0,219.0,3.3,17.0,248.0,228.31,180.79
2016,3,26,9,15,70.0,247.5,3.15,17.5,288.0,266.17,210.15
2016,3,26,9,30,85.0,276.0,3.0,18.0,328.0,305.83,240.41
2016,3,26,9,45,84.5,298.5,2.95,18.5,353.5,332.76,260.28
2016,3,26,10,0,84.0,321.0,2.9,19.0,379.0,359.63,279.79
2016,3,26,10,15,131.0,347.0,2.8,19.5,443.0,422.14,326.73
2016,3,26,10,30,178.0,373.0,2.7,20.0,507.0,488.46,375.43
2016,3,26,10,45,511.0,262.5,2.6,20.5,670.5,644.4,495.63
2016,3,26,11,0,844.0,152.0,2.5,21.0,834.0,819.54,621.44
2016,3,26,11,15,850.5,153.5,2.45,21.0,858.0,856.86,644.31
2016,3,26,11,30,857.0,155.0,2.4,21.0,882.0,891.69,666.49
2016,3,26,11,45,858.0,158.0,2.4,21.5,897.0,920.55,683.64
2016,3,26,12,0,859.0,161.0,2.4,22.0,912.0,946.32,698.71
2016,3,26,12,15,860.5,161.5,2.45,22.0,918.5,966.82,712.15
2016,3,26,12,30,862.0,162.0,2.5,22.0,925.0,984.03,723.57
2016,3,26,12,45,685.5,263.0,2.6,22.5,869.0,935.16,690.42
2016,3,26,13,0,509.0,364.0,2.7,23.0,813.0,875.81,645.03
2016,3,26,13,15,679.5,263.0,2.8,23.0,854.5,942.01,696.64
2016,3,26,13,30,850.0,162.0,2.9,23.0,896.0,998.93,735.25
2016,3,26,13,45,722.0,229.5,3.05,23.0,844.0,949.03,703.5
2016,3,26,14,0,594.0,297.0,3.2,23.0,792.0,891.33,663.83
2016,3,26,14,15,594.0,283.5,3.25,23.0,764.5,871.37,652.09
2016,3,26,14,30,594.0,270.0,3.3,23.0,737.0,848.78,638.2
2016,3,26,14,45,476.5,296.0,3.35,23.0,660.0,759.59,574.63
2016,3,26,15,0,359.0,322.0,3.4,23.0,583.0,666.09,507.09
2016,3,26,15,15,314.5,311.0,3.35,23.0,530.0,607.8,465.55
2016,3,26,15,30,270.0,300.0,3.3,23.0,477.0,550.92,424.21
2016,3,26,15,45,305.0,269.5,3.3,23.0,455.0,536.93,416.35
2016,3,26,16,0,340.0,239.0,3.3,23.0,433.0,519.17,405.25
2016,3,26,16,15,280.0,223.0,3.1,22.5,373.0,446.36,350.71
2016,3,26,16,30,220.0,207.0,2.9,22.0,313.0,370.41,292.96
2016,3,26,16,45,203.5,185.0,2.75,21.5,273.5,327.17,260.27
2016,3,26,17,0,187.0,163.0,2.6,21.0,234.0,284.99,227.53
2016,3,26,17,15,171.5,137.5,2.3,20.0,194.5,240.42,192.38
2016,3,26,17,30,156.0,112.0,2.0,19.0,155.0,196.99,157.1
2016,3,26,17,45,127.0,87.5,1.75,18.5,117.0,150.48,118.1
2016,3,26,18,0,98.0,63.0,1.5,18.0,79.0,106.72,80.8
2016,3,26,18,15,49.0,40.5,1.55,17.5,48.5,62.34,43.22
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,17.53,0.89
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.85,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,21.5,3.9,14.5,30.5,18.08,1.55
2016,3,27,7,0,161.0,43.0,4.5,15.0,61.0,35.14,24.27
2016,3,27,7,15,255.5,62.5,4.75,15.0,110.0,47.25,35.91
2016,3,27,7,30,350.0,82.0,5.0,15.0,159.0,83.85,54.59
2016,3,27,7,45,175.0,61.0,5.25,15.5,99.5,73.46,49.13
2016,3,27,8,0,0.0,40.0,5.5,16.0,40.0,38.62,27.17
2016,3,27,8,15,0.0,67.0,5.7,16.0,67.0,64.76,49.14
2016,3,27,8,30,0.0,94.0,5.9,16.0,94.0,90.52,70.51
2016,3,27,8,45,0.0,107.5,6.15,16.5,107.5,103.48,80.84
2016,3,27,9,0,0.0,121.0,6.4,17.0,121.0,116.48,91.08
2016,3,27,9,15,0.0,128.0,6.4,17.0,128.0,123.35,96.37
2016,3,27,9,30,0.0,135.0,6.4,17.0,135.0,130.21,101.65
2016,3,27,9,45,4.5,174.5,6.45,17.5,178.0,170.7,133.96
2016,3,27,10,0,9.0,214.0,6.5,18.0,221.0,211.79,166.3
2016,3,27,10,15,61.0,291.5,6.35,18.0,338.0,322.02,254.09
2016,3,27,10,30,113.0,369.0,6.2,18.0,455.0,437.55,344.02
2016,3,27,10,45,484.0,259.5,6.1,18.5,649.5,622.48,493.52
2016,3,27,11,0,855.0,150.0,6.0,19.0,844.0,828.39,650.4
2016,3,27,11,15,862.5,151.0,5.85,19.0,868.5,866.35,675.56
2016,3,27,11,30,870.0,152.0,5.7,19.0,893.0,901.83,699.45
2016,3,27,11,45,888.0,145.0,5.6,19.5,912.5,932.26,718.41
2016,3,27,12,0,906.0,138.0,5.5,20.0,932.0,963.49,737.77
2016,3,27,12,15,907.5,138.0,5.4,20.0,939.0,983.75,750.77
2016,3,27,12,30,909.0,138.0,5.3,20.0,946.0,1000.56,761.46
2016,3,27,12,45,915.0,134.0,5.25,20.5,946.0,1014.08,768.8
2016,3,27,13,0,921.0,130.0,5.2,21.0,946.0,1024.01,773.76
2016,3,27,13,15,918.5,129.5,5.15,21.0,934.5,1025.68,774.74
2016,3,27,13,30,916.0,129.0,5.1,21.0,923.0,1023.63,773.37
2016,3,27,13,45,916.0,125.0,5.1,21.0,904.0,1016.59,769.17
2016,3,27,14,0,916.0,121.0,5.1,21.0,885.0,1005.81,762.57
2016,3,27,14,15,909.0,119.5,5.05,21.0,857.0,987.38,750.47
2016,3,27,14,30,902.0,118.0,5.0,21.0,829.0,965.53,736.16
2016,3,27,14,45,896.0,114.0,4.95,21.0,794.0,938.62,718.41
2016,3,27,15,0,890.0,110.0,4.9,21.0,759.0,908.51,698.49
2016,3,27,15,15,877.0,107.5,4.8,21.0,715.5,871.04,673.02
2016,3,27,15,30,864.0,105.0,4.7,21.0,672.0,836.0,649.28
2016,3,27,15,45,850.0,100.0,4.65,21.0,624.0,790.17,617.93
2016,3,27,16,0,836.0,95.0,4.6,21.0,576.0,742.47,584.97
2016,3,27,16,15,811.5,91.5,4.4,20.5,522.0,687.41,546.52
2016,3,27,16,30,787.0,88.0,4.2,20.0,468.0,631.95,506.35
2016,3,27,16,45,756.5,82.0,4.05,19.5,411.5,569.95,459.36
2016,3,27,17,0,726.0,76.0,3.9,19.0,355.0,508.84,411.54
2016,3,27,17,15,676.0,70.0,3.4,18.0,296.5,440.91,356.71
2016,3,27,17,30,626.0,64.0,2.9,17.0,238.0,374.88,301.53
2016,3,27,17,45,550.5,55.0,2.4,16.5,182.0,299.23,236.49
2016,3,27,18,0,475.0,46.0,1.9,16.0,126.0,231.18,176.35
2016,3,27,18,15,338.5,33.0,1.85,15.0,79.0,149.01,105.99
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,77.82,25.09
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,28.0,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.0,2.4,7.5,37.0,13.57,1.67
2016,3,28,7,0,335.0,36.0,2.7,8.0,74.0,27.62,18.62
2016,3,28,7,15,438.5,47.5,2.75,9.0,127.5,34.73,25.67
2016,3,28,7,30,542.0,59.0,2.8,10.0,181.0,76.18,42.44
2016,3,28,7,45,602.0,67.5,2.9,11.0,238.5,125.86,75.82
2016,3,28,8,0,662.0,76.0,3.0,12.0,296.0,182.73,121.65
2016,3,28,8,15,704.0,81.5,3.05,12.5,354.0,239.48,171.47
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,302.77,227.54
2016,3,28,8,45,773.0,92.5,3.2,14.0,467.5,362.45,280.03
2016,3,28,9,0,800.0,98.0,3.3,15.0,523.0,424.18,332.7
2016,3,28,9,15,821.0,101.5,3.15,15.5,574.5,482.9,381.63
2016,3,28,9,30,842.0,105.0,3.0,16.0,626.0,542.36,429.31
2016,3,28,9,45,855.5,109.0,2.9,16.5,672.0,598.4,472.75
2016,3,28,10,0,869.0,113.0,2.8,17.0,718.0,653.81,514.13
2016,3,28,10,15,880.5,115.0,2.65,17.5,757.5,704.91,550.73
2016,3,28,10,30,892.0,117.0,2.5,18.0,797.0,754.24,583.68
2016,3,28,10,45,898.0,120.0,2.45,18.5,828.5,798.72,612.18
2016,3,28,11,0,904.0,123.0,2.4,19.0,860.0,840.87,638.59
2016,3,28,11,15,909.5,124.5,2.3,19.5,884.0,878.61,661.16
2016,3,28,11,30,915.0,126.0,2.2,20.0,908.0,913.59,681.48
2016,3,28,11,45,662.0,257.0,2.15,20.5,828.5,852.35,636.51
2016,3,28,12,0,409.0,388.0,2.1,21.0,749.0,766.81,569.54
2016,3,28,12,15,663.5,259.5,2.0,21.0,849.5,889.95,660.45
2016,3,28,12,30,918.0,131.0,1.9,21.0,950.0,1003.78,733.14
2016,3,28,12,45,914.0,132.5,1.85,21.5,946.0,1013.35,735.89
2016,3,28,13,0,910.0,134.0,1.8,22.0,942.0,1019.21,737.57
2016,3,28,13,15,906.5,133.5,1.75,22.0,930.5,1019.82,737.47
2016,3,28,13,30,903.0,133.0,1.7,22.0,919.0,1016.75,735.23
2016,3,28,13,45,895.0,133.0,1.7,22.5,897.5,1006.23,727.75
2016,3,28,14,0,887.0,133.0,1.7,23.0,876.0,992.19,718.26
2016,3,28,14,15,879.0,131.5,1.75,23.0,847.5,973.17,707.79
2016,3,28,14,30,871.0,130.0,1.8,23.0,819.0,956.63,698.99
2016,3,28,14,45,859.5,128.0,1.85,23.0,782.5,927.41,681.91
2016,3,28,15,0,848.0,126.0,1.9,23.0,746.0,895.35,662.97
2016,3,28,15,15,833.5,123.0,1.95,23.0,703.0,857.02,639.66
2016,3,28,15,30,819.0,120.0,2.0,23.0,660.0,816.46,614.6
2016,3,28,15,45,799.0,116.5,2.15,23.0,611.5,769.05,585.2
2016,3,28,16,0,779.0,113.0,2.3,23.0,563.0,720.36,554.17
2016,3,28,16,15,537.0,156.0,2.3,22.5,452.5,563.07,439.84
2016,3,28,16,30,295.0,199.0,2.3,22.0,342.0,418.79,329.62
2016,3,28,16,45,276.0,179.0,2.3,21.5,300.0,372.21,295.42
2016,3,28,17,0,257.0,159.0,2.3,21.0,258.0,326.73,260.6
2016,3,28,17,15,402.0,117.5,2.1,20.0,244.0,349.53,279.85
2016,3,28,17,30,547.0,76.0,1.9,19.0,230.0,351.87,280.12
2016,3,28,17,45,466.5,65.0,1.75,18.0,175.0,276.07,216.82
2016,3,28,18,0,386.0,54.0,1.6,17.0,120.0,208.44,158.92
2016,3,28,18,15,264.5,38.0,1.65,16.5,75.0,131.79,93.83
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,65.74,23.89
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,23.72,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,101.5,23.0,2.15,13.0,35.0,17.89,5.39
2016,3,29,7,0,203.0,46.0,2.5,14.0,70.0,35.48,24.97
2016,3,29,7,15,295.5,63.0,2.75,14.5,119.5,47.28,36.15
2016,3,29,7,30,388.0,80.0,3.0,15.0,169.0,86.98,55.16
2016,3,29,7,45,459.0,91.0,3.3,16.0,224.5,131.43,85.11
2016,3,29,8,0,530.0,102.0,3.6,17.0,280.0,184.32,126.31
2016,3,29,8,15,265.0,109.0,3.7,17.5,198.0,162.92,121.02
2016,3,29,8,30,0.0,116.0,3.8,18.0,116.0,111.08,86.71
2016,3,29,8,45,0.0,116.0,3.9,18.5,116.0,111.5,86.61
2016,3,29,9,0,0.0,116.0,4.0,19.0,116.0,111.77,86.34
2016,3,29,9,15,6.0,163.0,4.0,19.5,167.0,159.32,124.18
2016,3,29,9,30,12.0,210.0,4.0,20.0,218.0,207.64,161.88
2016,3,29,9,45,10.5,213.0,4.0,20.5,220.5,210.82,163.56
2016,3,29,10,0,9.0,216.0,4.0,21.0,223.0,213.75,165.12
2016,3,29,10,15,5.5,185.5,4.0,21.0,189.5,182.92,140.62
2016,3,29,10,30,2.0,155.0,4.0,21.0,156.0,151.44,115.59
2016,3,29,10,45,2.0,152.5,4.0,21.5,154.0,149.23,113.47
2016,3,29,11,0,2.0,150.0,4.0,22.0,152.0,146.99,111.33
2016,3,29,11,15,4.0,163.5,4.0,22.5,167.5,161.94,122.72
2016,3,29,11,30,6.0,177.0,4.0,23.0,183.0,177.06,134.14
2016,3,29,11,45,4.5,165.0,4.05,23.5,169.5,164.32,123.85
2016,3,29,12,0,3.0,153.0,4.1,24.0,156.0,151.44,113.54
2016,3,29,12,15,3.5,154.0,4.1,24.0,157.0,153.03,114.77
2016,3,29,12,30,4.0,155.0,4.1,24.0,158.0,154.63,116.01
2016,3,29,12,45,6.5,176.0,4.2,24.5,181.5,177.79,133.74
2016,3,29,13,0,9.0,197.0,4.3,25.0,205.0,201.08,151.42
2016,3,29,13,15,8.0,190.0,4.35,25.0,197.0,193.35,145.51
2016,3,29,13,30,7.0,183.0,4.4,25.0,189.0,185.56,139.61
2016,3,29,13,45,4.5,166.5,4.45,25.5,170.5,166.86,125.0
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,148.16,110.4
2016,3,29,14,15,1.0,134.0,4.55,26.0,135.0,131.41,97.57
2016,3,29,14,30,0.0,118.0,4.6,26.0,118.0,114.69,84.69
2016,3,29,14,45,0.0,103.0,4.65,26.0,103.0,99.91,73.32
2016,3,29,15,0,0.0,88.0,4.7,26.0,88.0,85.21,61.94
2016,3,29,15,15,11.5,169.5,4.7,25.5,177.5,176.03,133.83
2016,3,29,15,30,23.0,251.0,4.7,25.0,267.0,269.23,206.64
2016,3,29,15,45,11.5,188.0,4.7,25.0,196.0,194.85,149.18
2016,3,29,16,0,0.0,125.0,4.7,25.0,125.0,122.01,92.09
2016,3,29,16,15,0.0,110.5,4.5,24.5,110.5,107.62,81.19
2016,3,29,16,30,0.0,96.0,4.3,24.0,96.0,93.24,70.11
2016,3,29,16,45,0.0,84.0,4.15,24.0,84.0,81.38,60.79
2016,3,29,17,0,0.0,72.0,4.0,24.0,72.0,69.61,51.45
2016,3,29,17,15,0.0,60.0,3.75,23.5,60.0,57.98,42.18
2016,3,29,17,30,0.0,48.0,3.5,23.0,48.0,46.36,32.74
2016,3,29,17,45,0.0,36.5,3.25,22.5,36.5,35.24,23.53
2016,3,29,18,0,0.0,25.0,3.0,22.0,25.0,24.12,14.17
2016,3,29,18,15,0.0,15.5,3.15,21.5,15.5,14.95,6.31
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.78,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.85,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.71,0.91
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,13.01,5.71
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,18.32,9.75
2016,3,30,7,45,0.0,25.0,4.25,19.5,25.0,24.12,14.63
2016,3,30,8,0,0.0,31.0,4.4,20.0,31.0,29.92,19.43
2016,3,30,8,15,0.0,36.5,4.45,20.0,36.5,35.24,23.79
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,40.57,28.11
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,40.09,27.59
2016,3,30,9,0,0.0,41.0,4.6,20.0,41.0,39.62,27.09
2016,3,30,9,15,0.0,50.0,4.75,20.0,50.0,48.34,34.13
2016,3,30,9,30,0.0,59.0,4.9,20.0,59.0,57.06,41.12
2016,3,30,9,45,0.0,99.5,5.05,20.5,99.5,96.29,72.63
2016,3,30,10,0,0.0,140.0,5.2,21.0,140.0,135.31,103.43
2016,3,30,10,15,0.0,130.5,5.3,21.0,130.5,126.26,95.98
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,117.16,88.56
2016,3,30,10,45,5.5,176.0,5.55,21.5,181.0,174.64,133.79
2016,3,30,11,0,11.0,231.0,5.7,22.0,241.0,232.78,178.74
2016,3,30,11,15,12.0,245.5,5.8,22.0,256.5,248.42,190.6
2016,3,30,11,30,13.0,260.0,5.9,22.0,272.0,264.16,202.59
2016,3,30,11,45,15.5,281.0,6.0,22.5,295.0,287.71,220.18
2016,3,30,12,0,18.0,302.0,6.1,23.0,318.0,311.47,237.81
2016,3,30,12,15,19.0,311.0,6.05,23.5,328.0,322.13,245.3
2016,3,30,12,30,20.0,320.0,6.0,24.0,338.0,332.8,252.82
2016,3,30,12,45,20.5,324.5,6.0,24.5,343.0,338.51,256.61
2016,3,30,13,0,21.0,329.0,6.0,25.0,348.0,344.17,260.41
2016,3,30,13,15,37.5,366.5,5.9,25.0,399.5,406.81,307.74
2016,3,30,13,30,54.0,404.0,5.8,25.0,451.0,463.29,349.9
2016,3,30,13,45,130.5,416.0,5.7,25.5,526.5,559.53,422.31
2016,3,30,14,0,207.0,428.0,5.6,26.0,602.0,646.34,486.26
2016,3,30,14,15,219.5,411.0,5.45,26.0,590.5,639.32,481.64
2016,3,30,14,30,232.0,394.0,5.3,26.0,579.0,630.89,476.42
2016,3,30,14,45,243.0,373.5,5.2,26.0,559.5,615.81,466.61
2016,3,30,15,0,254.0,353.0,5.1,26.0,540.0,607.97,461.92
2016,3,30,15,15,199.0,335.0,5.0,25.5,476.0,527.09,403.16
2016,3,30,15,30,144.0,317.0,4.9,25.0,412.0,457.48,351.75
2016,3,30,15,45,302.0,265.5,4.8,25.0,447.0,530.71,411.89
2016,3,30,16,0,460.0,214.0,4.7,25.0,482.0,590.86,460.6
2016,3,30,16,15,598.5,153.0,4.45,24.5,467.5,607.78,476.96
2016,3,30,16,30,737.0,92.0,4.2,24.0,453.0,605.05,478.45
2016,3,30,16,45,699.0,89.5,4.0,24.0,399.0,546.49,433.2
2016,3,30,17,0,661.0,87.0,3.8,24.0,345.0,487.78,387.05
2016,3,30,17,15,627.0,77.5,3.4,23.0,291.0,425.44,338.02
2016,3,30,17,30,593.0,68.0,3.0,22.0,237.0,365.32,288.85
2016,3,30,17,45,522.5,58.5,2.6,21.5,182.5,292.74,227.73
2016,3,30,18,0,452.0,49.0,2.2,21.0,128.0,227.21,170.98
2016,3,30,18,15,326.5,36.0,2.25,20.5,81.5,149.21,105.14
2016,3,30,18,30,201.0,23.0,2.3,20.0,35.0,82.13,36.37
2016,3,30,18,45,100.5,11.5,2.35,19.5,17.5,29.56,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,146.0,22.0,3.25,14.5,40.5,16.9,6.59
2016,3,31,7,0,292.0,44.0,3.6,15.0,81.0,33.54,23.39
2016,3,31,7,15,390.5,56.5,3.7,15.5,133.5,44.02,33.21
2016,3,31,7,30,489.0,69.0,3.8,16.0,186.0,87.34,50.95
2016,3,31,7,45,573.0,74.0,3.95,17.0,246.0,134.1,81.99
2016,3,31,8,0,657.0,79.0,4.1,18.0,306.0,191.07,126.64
2016,3,31,8,15,699.5,84.5,4.3,19.0,364.5,247.96,175.56
2016,3,31,8,30,742.0,90.0,4.5,20.0,423.0,309.31,228.65
2016,3,31,8,45,787.5,89.5,4.7,21.0,482.5,372.18,282.35
2016,3,31,9,0,833.0,89.0,4.9,22.0,542.0,436.95,336.44
2016,3,31,9,15,854.0,92.0,4.8,22.5,594.5,497.0,385.74
2016,3,31,9,30,875.0,95.0,4.7,23.0,647.0,559.02,434.76
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,616.88,479.11
2016,3,31,10,0,919.0,94.0,4.5,24.0,744.0,674.73,521.96
2016,3,31,10,15,930.0,96.0,4.45,24.5,784.5,727.22,559.31
2016,3,31,10,30,941.0,98.0,4.4,25.0,825.0,778.09,592.85
2016,3,31,10,45,950.5,99.0,4.35,25.5,858.5,824.96,623.04
2016,3,31,11,0,960.0,100.0,4.3,26.0,892.0,869.59,651.23
2016,3,31,11,15,965.0,101.0,4.2,26.0,916.5,907.98,675.88
2016,3,31,11,30,970.0,102.0,4.1,26.0,941.0,943.38,698.33
2016,3,31,11,45,971.5,103.5,4.1,26.5,956.0,973.01,715.93
2016,3,31,12,0,973.0,105.0,4.1,27.0,971.0,999.16,731.19
2016,3,31,12,15,974.0,105.5,4.05,27.0,977.5,1020.25,744.27
2016,3,31,12,30,975.0,106.0,4.0,27.0,984.0,1037.62,755.01
2016,3,31,12,45,975.5,105.0,4.0,27.0,981.5,1049.19,762.4
2016,3,31,13,0,976.0,104.0,4.0,27.0,979.0,1056.87,767.45
2016,3,31,13,15,973.5,103.5,3.9,27.0,967.5,1058.24,767.89
2016,3,31,13,30,971.0,103.0,3.8,27.0,956.0,1055.67,765.96
2016,3,31,13,45,967.5,101.5,3.75,27.0,935.5,1047.16,760.71
2016,3,31,14,0,964.0,100.0,3.7,27.0,915.0,1034.79,753.13
2016,3,31,14,15,958.0,99.0,3.65,27.0,886.5,1016.79,742.05
2016,3,31,14,30,952.0,98.0,3.6,27.0,858.0,995.19,728.75
2016,3,31,14,45,939.5,98.0,3.55,27.0,820.5,965.29,710.07
2016,3,31,15,0,927.0,98.0,3.5,27.0,783.0,932.38,689.44
2016,3,31,15,15,915.0,96.0,3.4,26.5,739.5,894.94,666.73
2016,3,31,15,30,903.0,94.0,3.3,26.0,696.0,854.93,642.11
2016,3,31,15,45,887.5,91.0,3.2,26.0,646.5,808.71,611.74
2016,3,31,16,0,872.0,88.0,3.1,26.0,597.0,760.68,579.86
2016,3,31,16,15,849.0,84.5,2.9,25.5,542.5,709.22,545.77
2016,3,31,16,30,826.0,81.0,2.7,25.0,488.0,652.94,507.29
2016,3,31,16,45,792.5,77.0,2.55,24.5,429.5,589.31,460.85
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,526.79,413.75
2016,3,31,17,15,711.0,67.5,2.25,23.0,311.5,456.54,359.77
2016,3,31,17,30,663.0,62.0,2.1,22.0,252.0,391.68,307.69
2016,3,31,17,45,582.5,54.5,1.95,21.0,194.0,313.35,243.19
2016,3,31,18,0,502.0,47.0,1.8,20.0,136.0,243.13,183.27
2016,3,31,18,15,369.0,35.0,2.0,19.5,87.0,160.99,113.97
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,91.06,43.45
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,32.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,3.9,12.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,3.9,12.0,9.0,8.85,0.0
2016,4,1,6,45,132.0,29.0,3.95,12.5,46.0,22.58,11.59
2016,4,1,7,0,264.0,49.0,4.0,13.0,83.0,37.5,27.12
2016,4,1,7,15,358.5,63.5,4.2,13.0,135.0,50.47,39.33
2016,4,1,7,30,453.0,78.0,4.4,13.0,187.0,94.0,58.08
2016,4,1,7,45,515.0,88.5,4.6,13.5,244.0,141.82,92.16
2016,4,1,8,0,577.0,99.0,4.8,14.0,301.0,196.25,136.45
2016,4,1,8,15,620.5,106.5,5.05,14.0,358.0,250.5,184.1
2016,4,1,8,30,664.0,114.0,5.3,14.0,415.0,309.49,236.57
2016,4,1,8,45,332.0,62.0,5.55,14.5,212.5,179.0,139.86
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,9.66,2.47
2016,4,1,9,15,0.0,81.0,5.75,15.0,81.0,78.37,59.83
2016,4,1,9,30,0.0,152.0,5.7,15.0,152.0,146.43,115.55
2016,4,1,9,45,1.5,161.5,5.7,15.5,163.0,156.61,123.23
2016,4,1,10,0,3.0,171.0,5.7,16.0,174.0,166.96,131.07
2016,4,1,10,15,1.5,157.0,5.6,16.0,158.5,152.82,119.33
2016,4,1,10,30,0.0,143.0,5.5,16.0,143.0,138.42,107.45
2016,4,1,10,45,21.5,252.5,5.45,16.5,271.0,262.15,206.24
2016,4,1,11,0,43.0,362.0,5.4,17.0,399.0,388.0,303.53
2016,4,1,11,15,117.5,403.0,5.4,17.0,505.0,496.59,388.02
2016,4,1,11,30,192.0,444.0,5.4,17.0,611.0,607.69,472.67
2016,4,1,11,45,107.0,388.0,5.45,17.5,482.0,483.74,376.46
2016,4,1,12,0,22.0,332.0,5.5,18.0,353.0,344.77,267.35
2016,4,1,12,15,17.5,297.0,5.55,18.0,313.5,306.87,238.31
2016,4,1,12,30,13.0,262.0,5.6,18.0,274.0,268.59,208.58
2016,4,1,12,45,12.0,246.0,5.65,18.0,257.5,252.22,195.89
2016,4,1,13,0,11.0,230.0,5.7,18.0,241.0,235.71,183.06
2016,4,1,13,15,9.5,211.0,5.7,18.0,220.5,215.63,167.35
2016,4,1,13,30,8.0,192.0,5.7,18.0,200.0,195.46,151.54
2016,4,1,13,45,10.5,226.0,5.75,18.0,236.0,231.82,180.41
2016,4,1,14,0,13.0,260.0,5.8,18.0,272.0,268.49,209.35
2016,4,1,14,15,40.0,316.5,5.8,17.5,349.0,360.16,282.35
2016,4,1,14,30,67.0,373.0,5.8,17.0,426.0,445.99,349.98
2016,4,1,14,45,109.5,367.5,5.8,17.0,450.5,479.05,377.32
2016,4,1,15,0,152.0,362.0,5.8,17.0,475.0,518.69,409.61
2016,4,1,15,15,87.0,306.0,5.8,16.5,370.0,390.61,310.44
2016,4,1,15,30,22.0,250.0,5.8,16.0,265.0,267.18,212.33
2016,4,1,15,45,25.0,239.0,5.8,16.0,254.5,258.3,206.13
2016,4,1,16,0,28.0,228.0,5.8,16.0,244.0,256.61,205.48
2016,4,1,16,15,257.5,195.5,5.7,15.5,324.0,400.19,328.19
2016,4,1,16,30,487.0,163.0,5.6,15.0,404.0,515.68,424.94
2016,4,1,16,45,438.0,158.5,5.55,14.5,356.0,457.79,378.36
2016,4,1,17,0,389.0,154.0,5.5,14.0,308.0,403.37,334.14
2016,4,1,17,15,411.5,128.5,5.15,13.5,268.5,367.45,304.49
2016,4,1,17,30,434.0,103.0,4.8,13.0,229.0,328.13,270.44
2016,4,1,17,45,379.0,85.0,4.5,12.5,177.0,261.76,212.61
2016,4,1,18,0,324.0,67.0,4.2,12.0,125.0,201.05,158.47
2016,4,1,18,15,217.0,47.0,3.95,11.5,79.5,128.57,95.41
2016,4,1,18,30,110.0,27.0,3.7,11.0,34.0,61.62,31.63
2016,4,1,18,45,55.0,13.5,3.45,11.0,17.0,23.35,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,57.0,18.63,9.38
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,28.15,19.56
2016,4,2,7,15,548.0,46.5,3.95,8.0,156.0,39.33,23.82
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,88.89,47.18
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,144.96,88.0
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,204.91,138.26
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.5,264.74,191.73
2016,4,2,8,30,822.0,76.0,3.7,13.0,451.0,328.14,248.31
2016,4,2,8,45,848.0,79.0,3.6,14.5,508.0,389.66,301.89
2016,4,2,9,0,874.0,82.0,3.5,16.0,565.0,454.97,356.39
2016,4,2,9,15,892.0,85.0,3.35,16.5,617.0,515.49,406.39
2016,4,2,9,30,910.0,88.0,3.2,17.0,669.0,576.18,454.58
2016,4,2,9,45,924.0,90.0,3.1,17.5,716.0,633.44,498.52
2016,4,2,10,0,938.0,92.0,3.0,18.0,763.0,689.85,540.24
2016,4,2,10,15,947.5,94.0,3.05,18.0,802.5,742.07,578.53
2016,4,2,10,30,957.0,96.0,3.1,18.0,842.0,792.49,613.36
2016,4,2,10,45,964.0,97.5,3.15,18.5,874.5,838.45,643.48
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,881.92,671.53
2016,4,2,11,15,976.0,99.5,3.25,19.0,931.0,920.03,696.93
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,955.1,720.2
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,984.78,738.4
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,1010.97,754.24
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,1032.1,767.8
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,1049.48,779.0
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,1060.58,785.09
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,1067.75,788.77
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,1068.98,789.82
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,1066.25,788.48
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,1057.09,783.09
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,1044.07,775.34
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,1025.36,763.58
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,1003.04,749.55
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,971.68,729.89
