Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,937.43,708.28
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,899.41,683.69
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,858.87,657.22
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,811.99,626.1
2016,4,2,16,0,872.0,89.0,3.2,21.0,603.0,763.32,593.39
2016,4,2,16,15,849.0,85.5,3.0,20.5,548.0,711.74,558.53
2016,4,2,16,30,826.0,82.0,2.8,20.0,493.0,655.37,519.26
2016,4,2,16,45,794.5,78.0,2.6,20.0,435.0,592.89,471.69
2016,4,2,17,0,763.0,74.0,2.4,20.0,377.0,531.33,423.56
2016,4,2,17,15,716.0,68.0,2.05,19.0,317.5,460.75,368.02
2016,4,2,17,30,669.0,62.0,1.7,18.0,258.0,395.37,314.46
2016,4,2,17,45,595.5,54.5,1.4,17.0,200.0,319.49,250.93
2016,4,2,18,0,522.0,47.0,1.1,16.0,142.0,250.92,191.47
2016,4,2,18,15,394.0,35.5,1.1,15.0,92.0,169.43,122.19
2016,4,2,18,30,266.0,24.0,1.1,14.0,42.0,100.46,54.01
2016,4,2,18,45,133.0,12.0,1.15,13.5,21.0,36.25,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.8,9.0,15.0,11.8,0.0
2016,4,3,6,45,282.5,26.0,2.1,10.5,58.5,19.82,10.51
2016,4,3,7,0,444.0,40.0,2.4,12.0,102.0,29.73,20.59
2016,4,3,7,15,534.0,49.0,2.4,12.5,158.0,43.16,25.44
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,92.51,49.56
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,145.51,87.63
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,207.32,138.64
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.5,267.1,190.89
2016,4,3,8,30,810.0,80.0,2.5,17.0,453.0,330.6,246.14
2016,4,3,8,45,836.5,83.5,2.5,18.5,509.5,392.11,298.32
2016,4,3,9,0,863.0,87.0,2.5,20.0,566.0,455.45,349.91
2016,4,3,9,15,882.0,90.0,2.4,20.5,618.5,517.89,399.86
2016,4,3,9,30,901.0,93.0,2.3,21.0,671.0,578.61,446.61
2016,4,3,9,45,915.0,95.5,2.2,21.5,718.0,635.88,489.01
2016,4,3,10,0,929.0,98.0,2.1,22.0,765.0,692.34,529.15
2016,4,3,10,15,939.0,100.0,2.05,22.0,805.0,744.47,565.56
2016,4,3,10,30,949.0,102.0,2.0,22.0,845.0,794.86,598.4
2016,4,3,10,45,956.0,103.5,2.0,22.5,877.5,840.46,626.72
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,883.6,652.98
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,921.89,677.54
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,957.17,700.08
2016,4,3,11,45,975.5,108.0,2.2,23.5,973.5,987.05,718.25
2016,4,3,12,0,978.0,109.0,2.3,24.0,989.0,1013.48,734.21
2016,4,3,12,15,979.5,109.0,2.35,24.0,995.0,1034.39,747.6
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,1051.59,758.76
2016,4,3,12,45,980.0,109.0,2.5,24.5,998.0,1062.58,765.21
2016,4,3,13,0,979.0,109.0,2.6,25.0,995.0,1069.67,769.33
2016,4,3,13,15,976.5,108.5,2.6,25.0,983.0,1070.84,770.31
2016,4,3,13,30,974.0,108.0,2.6,25.0,971.0,1068.07,769.0
2016,4,3,13,45,969.5,107.5,2.65,25.0,950.5,1059.44,764.68
2016,4,3,14,0,965.0,107.0,2.7,25.0,930.0,1046.97,758.07
2016,4,3,14,15,958.5,105.5,2.7,25.0,900.5,1027.78,746.78
2016,4,3,14,30,952.0,104.0,2.7,25.0,871.0,1005.0,733.3
2016,4,3,14,45,943.0,102.0,2.7,25.0,834.0,975.93,715.78
2016,4,3,15,0,934.0,100.0,2.7,25.0,797.0,943.69,696.19
2016,4,3,15,15,922.0,98.0,2.65,24.5,753.0,905.88,673.74
2016,4,3,15,30,910.0,96.0,2.6,24.0,709.0,865.49,649.37
2016,4,3,15,45,893.5,93.0,2.6,24.0,659.0,818.08,619.02
2016,4,3,16,0,877.0,90.0,2.6,24.0,609.0,768.93,587.09
2016,4,3,16,15,854.5,86.5,2.4,23.5,554.0,717.46,552.96
2016,4,3,16,30,832.0,83.0,2.2,23.0,499.0,661.14,514.51
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.5,598.71,469.05
2016,4,3,17,0,772.0,74.0,1.9,22.0,382.0,537.05,422.69
2016,4,3,17,15,725.5,68.5,1.7,21.0,322.5,466.78,368.62
2016,4,3,17,30,679.0,63.0,1.5,20.0,263.0,401.66,316.33
2016,4,3,17,45,607.0,55.5,1.3,19.0,204.5,325.77,253.69
2016,4,3,18,0,535.0,48.0,1.1,18.0,146.0,257.0,194.74
2016,4,3,18,15,408.0,36.5,1.15,17.0,95.5,174.94,125.52
2016,4,3,18,30,281.0,25.0,1.2,16.0,45.0,105.68,58.52
2016,4,3,18,45,140.5,12.5,1.3,15.5,22.5,38.21,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,10.0,17.0,12.78,0.0
2016,4,4,6,45,267.0,28.0,3.55,10.5,60.0,21.48,12.16
2016,4,4,7,0,421.0,43.0,3.8,11.0,103.0,32.24,22.94
2016,4,4,7,15,510.0,52.5,3.8,12.0,159.0,47.63,28.29
2016,4,4,7,30,599.0,62.0,3.8,13.0,215.0,96.13,53.17
2016,4,4,7,45,656.0,68.5,3.85,14.0,274.0,148.33,91.17
2016,4,4,8,0,713.0,75.0,3.9,15.0,333.0,207.22,140.02
2016,4,4,8,15,750.0,80.0,4.05,16.0,392.0,268.16,193.47
2016,4,4,8,30,787.0,85.0,4.2,17.0,451.0,330.36,248.08
2016,4,4,8,45,814.0,89.0,4.35,18.0,507.5,391.25,300.92
2016,4,4,9,0,841.0,93.0,4.5,19.0,564.0,454.05,353.74
2016,4,4,9,15,860.5,96.0,4.35,19.5,615.5,513.81,402.67
2016,4,4,9,30,880.0,99.0,4.2,20.0,667.0,575.35,451.14
2016,4,4,9,45,894.0,101.5,4.1,21.0,713.5,631.56,493.24
2016,4,4,10,0,908.0,104.0,4.0,22.0,760.0,686.99,533.16
2016,4,4,10,15,918.5,106.0,3.85,22.5,799.5,738.48,569.21
2016,4,4,10,30,929.0,108.0,3.7,23.0,839.0,788.33,601.46
2016,4,4,10,45,936.5,109.5,3.55,24.0,871.0,833.48,628.53
2016,4,4,11,0,944.0,111.0,3.4,25.0,903.0,876.26,653.32
2016,4,4,11,15,948.5,112.0,3.3,25.0,926.5,913.44,676.7
2016,4,4,11,30,953.0,113.0,3.2,25.0,950.0,947.66,697.9
2016,4,4,11,45,956.0,113.5,3.1,25.5,965.0,976.9,714.25
2016,4,4,12,0,959.0,114.0,3.0,26.0,980.0,1002.79,728.25
2016,4,4,12,15,960.0,114.5,2.9,26.0,986.0,1023.32,740.15
2016,4,4,12,30,961.0,115.0,2.8,26.0,992.0,1040.21,749.74
2016,4,4,12,45,960.5,114.5,2.7,26.5,989.0,1050.9,753.94
2016,4,4,13,0,960.0,114.0,2.6,27.0,986.0,1057.77,755.83
2016,4,4,13,15,957.5,113.5,2.5,27.0,974.0,1058.84,755.66
2016,4,4,13,30,955.0,113.0,2.4,27.0,962.0,1056.04,753.24
2016,4,4,13,45,950.0,112.0,2.35,27.5,941.0,1046.45,745.79
2016,4,4,14,0,945.0,111.0,2.3,28.0,920.0,1033.1,736.21
2016,4,4,14,15,938.5,110.0,2.2,28.0,890.5,1014.65,724.49
2016,4,4,14,30,932.0,109.0,2.1,28.0,861.0,992.7,710.71
2016,4,4,14,45,922.5,107.0,2.05,28.0,824.5,963.55,693.02
2016,4,4,15,0,913.0,105.0,2.0,28.0,788.0,931.33,673.43
2016,4,4,15,15,900.5,102.5,1.95,27.5,744.0,893.1,651.19
2016,4,4,15,30,888.0,100.0,1.9,27.0,700.0,852.4,627.15
2016,4,4,15,45,871.0,97.0,1.85,27.0,650.5,805.33,597.36
2016,4,4,16,0,854.0,94.0,1.8,27.0,601.0,760.88,569.06
2016,4,4,16,15,831.0,90.5,1.7,26.5,546.5,705.74,533.65
2016,4,4,16,30,808.0,87.0,1.6,26.0,492.0,650.06,496.75
2016,4,4,16,45,777.5,82.0,1.55,25.5,434.5,587.83,452.9
2016,4,4,17,0,747.0,77.0,1.5,25.0,377.0,526.48,408.11
2016,4,4,17,15,700.0,71.0,1.4,23.5,318.0,458.4,357.63
2016,4,4,17,30,653.0,65.0,1.3,22.0,259.0,392.1,306.16
2016,4,4,17,45,581.5,57.0,1.25,21.0,201.5,317.22,245.38
2016,4,4,18,0,510.0,49.0,1.2,20.0,144.0,249.44,188.08
2016,4,4,18,15,385.5,37.0,1.3,19.0,94.5,168.92,120.7
2016,4,4,18,30,261.0,25.0,1.4,18.0,45.0,101.42,57.36
2016,4,4,18,45,130.5,12.5,1.5,17.5,22.5,36.45,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,12.0,20.0,11.62,0.0
2016,4,5,6,45,301.0,28.5,3.05,13.0,65.0,21.72,12.44
2016,4,5,7,0,455.0,42.0,3.4,14.0,110.0,31.04,21.64
2016,4,5,7,15,541.5,51.0,3.3,14.5,166.5,48.66,27.31
2016,4,5,7,30,628.0,60.0,3.2,15.0,223.0,98.72,53.38
2016,4,5,7,45,680.5,66.5,3.15,16.0,282.5,152.19,92.57
2016,4,5,8,0,733.0,73.0,3.1,17.0,342.0,214.14,143.88
2016,4,5,8,15,769.0,78.0,3.2,18.0,401.0,273.61,195.75
2016,4,5,8,30,805.0,83.0,3.3,19.0,460.0,336.67,250.47
2016,4,5,8,45,830.5,86.5,3.45,20.0,516.0,397.57,302.65
2016,4,5,9,0,856.0,90.0,3.6,21.0,572.0,460.17,354.53
2016,4,5,9,15,874.0,93.0,3.65,21.5,624.0,521.71,404.4
2016,4,5,9,30,892.0,96.0,3.7,22.0,676.0,581.44,451.29
2016,4,5,9,45,905.5,98.5,3.75,23.0,722.0,637.89,493.32
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,693.49,533.24
2016,4,5,10,15,929.0,103.0,3.9,24.0,807.5,745.06,570.62
2016,4,5,10,30,939.0,105.0,4.0,24.0,847.0,794.92,604.84
2016,4,5,10,45,946.5,106.0,4.15,24.5,878.5,839.89,634.35
2016,4,5,11,0,954.0,107.0,4.3,25.0,910.0,882.46,661.94
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.0,919.87,686.93
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,954.29,709.85
2016,4,5,11,45,966.0,109.5,4.6,25.5,973.0,983.69,728.13
2016,4,5,12,0,969.0,110.0,4.7,26.0,988.0,1009.7,744.24
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.5,1030.32,757.92
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,1047.25,769.3
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,1057.49,775.27
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,1063.87,778.86
2016,4,5,13,15,965.5,110.5,5.05,27.0,980.0,1064.86,780.22
2016,4,5,13,30,963.0,110.0,5.1,27.0,968.0,1061.96,779.19
2016,4,5,13,45,957.5,109.5,5.15,27.0,946.5,1052.27,773.83
2016,4,5,14,0,952.0,109.0,5.2,27.0,925.0,1038.81,766.12
2016,4,5,14,15,945.0,107.5,5.15,27.0,895.5,1019.19,753.62
2016,4,5,14,30,938.0,106.0,5.1,27.0,866.0,996.04,738.9
2016,4,5,14,45,928.0,104.5,5.1,27.0,829.0,966.78,720.49
2016,4,5,15,0,918.0,103.0,5.1,27.0,792.0,934.45,700.0
2016,4,5,15,15,804.0,138.0,5.0,26.5,716.0,854.25,646.94
2016,4,5,15,30,690.0,173.0,4.9,26.0,640.0,775.77,594.26
2016,4,5,15,45,774.5,133.0,4.8,26.0,622.0,775.82,595.87
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,764.18,588.84
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,708.79,550.98
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,652.87,512.19
2016,4,5,16,45,779.0,82.0,4.15,24.5,437.0,589.29,465.17
2016,4,5,17,0,745.0,78.0,4.0,24.0,379.0,526.92,417.6
2016,4,5,17,15,698.5,72.0,3.55,23.0,320.0,459.18,364.48
2016,4,5,17,30,652.0,66.0,3.1,22.0,261.0,393.16,310.83
2016,4,5,17,45,578.0,58.5,2.7,21.0,203.5,317.79,248.15
2016,4,5,18,0,504.0,51.0,2.3,20.0,146.0,249.77,189.68
2016,4,5,18,15,381.5,38.5,2.3,19.0,96.0,169.53,121.91
2016,4,5,18,30,259.0,26.0,2.3,18.0,46.0,102.54,59.67
2016,4,5,18,45,129.5,13.0,2.35,17.5,23.0,36.85,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,18.5,7.5,2.65,13.5,8.0,7.37,0.0
2016,4,6,6,30,37.0,15.0,2.8,14.0,16.0,12.8,0.0
2016,4,6,6,45,125.0,38.0,3.0,15.0,55.0,31.23,20.44
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,48.9,37.03
2016,4,6,7,15,293.0,79.5,3.45,16.5,145.0,68.49,46.92
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,111.8,73.57
2016,4,6,7,45,186.5,55.0,4.0,17.5,104.0,73.17,47.86
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,11.58,4.11
2016,4,6,8,15,0.0,14.5,4.65,18.5,14.5,13.99,6.1
2016,4,6,8,30,0.0,17.0,5.0,19.0,17.0,16.41,8.05
2016,4,6,8,45,377.0,67.0,5.4,19.5,280.5,205.77,159.26
2016,4,6,9,0,754.0,117.0,5.8,20.0,544.0,441.16,345.44
2016,4,6,9,15,777.0,121.0,5.95,20.5,595.5,500.91,394.36
2016,4,6,9,30,800.0,125.0,6.1,21.0,647.0,559.66,441.7
2016,4,6,9,45,832.0,121.0,6.25,21.5,697.0,616.8,486.85
2016,4,6,10,0,864.0,117.0,6.4,22.0,747.0,675.04,531.82
2016,4,6,10,15,877.5,119.5,6.35,22.5,787.5,727.41,570.49
2016,4,6,10,30,891.0,122.0,6.3,23.0,828.0,778.15,605.2
2016,4,6,10,45,662.5,238.0,6.3,23.5,774.5,751.68,580.9
2016,4,6,11,0,434.0,354.0,6.3,24.0,721.0,704.52,539.09
2016,4,6,11,15,447.0,361.0,6.2,24.0,748.0,740.07,564.68
2016,4,6,11,30,460.0,368.0,6.1,24.0,775.0,774.97,589.24
2016,4,6,11,45,714.5,240.0,6.05,24.5,883.5,894.25,679.7
2016,4,6,12,0,969.0,112.0,6.0,25.0,992.0,1013.38,759.68
2016,4,6,12,15,972.5,112.5,5.9,25.0,1000.0,1036.29,773.73
2016,4,6,12,30,976.0,113.0,5.8,25.0,1008.0,1055.59,785.86
2016,4,6,12,45,984.5,108.5,5.75,25.5,1009.5,1070.91,794.12
2016,4,6,13,0,993.0,104.0,5.7,26.0,1011.0,1082.41,799.91
2016,4,6,13,15,992.0,103.5,5.6,26.0,999.5,1084.83,801.0
2016,4,6,13,30,991.0,103.0,5.5,26.0,988.0,1083.25,799.61
2016,4,6,13,45,993.0,99.0,5.45,26.0,969.0,1076.91,795.62
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1066.5,789.1
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,1047.65,777.1
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,1025.09,762.76
2016,4,6,14,45,957.5,100.0,5.25,26.0,849.5,989.79,739.89
2016,4,6,15,0,932.0,107.0,5.2,26.0,808.0,952.08,715.4
2016,4,6,15,15,919.5,105.0,5.05,25.5,763.5,913.77,691.16
2016,4,6,15,30,907.0,103.0,4.9,25.0,719.0,872.93,665.01
2016,4,6,15,45,897.0,97.0,4.8,25.0,670.0,827.4,634.37
2016,4,6,16,0,887.0,91.0,4.7,25.0,621.0,779.62,601.91
2016,4,6,16,15,864.5,87.5,4.4,24.5,565.0,727.59,566.28
2016,4,6,16,30,842.0,84.0,4.1,24.0,509.0,670.72,526.9
2016,4,6,16,45,817.5,78.0,3.8,23.5,451.5,609.49,481.43
2016,4,6,17,0,793.0,72.0,3.5,23.0,394.0,548.5,434.75
2016,4,6,17,15,748.5,67.0,2.95,22.0,333.5,478.67,379.84
2016,4,6,17,30,704.0,62.0,2.4,21.0,273.0,411.86,325.32
2016,4,6,17,45,639.5,54.0,1.9,20.0,214.5,338.71,264.05
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,270.14,204.63
2016,4,6,18,15,452.5,35.5,1.35,18.0,104.0,187.96,135.06
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,119.46,71.05
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,43.08,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,11.0,8.5,8.36,0.0
2016,4,7,6,30,0.0,17.0,2.5,12.0,17.0,16.29,0.0
2016,4,7,6,45,69.5,37.5,2.85,13.5,48.5,32.55,21.92
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,46.65,35.28
2016,4,7,7,15,166.5,81.5,3.25,15.5,118.5,70.7,50.88
2016,4,7,7,30,194.0,105.0,3.3,16.0,157.0,105.69,75.74
2016,4,7,7,45,214.0,126.5,3.4,17.0,196.5,141.54,103.64
2016,4,7,8,0,234.0,148.0,3.5,18.0,236.0,179.9,134.72
2016,4,7,8,15,298.5,164.0,3.65,19.0,294.5,227.97,172.64
2016,4,7,8,30,363.0,180.0,3.8,20.0,353.0,283.45,216.87
2016,4,7,8,45,503.5,162.0,4.0,21.0,432.5,343.17,263.78
2016,4,7,9,0,644.0,144.0,4.2,22.0,512.0,419.57,324.14
2016,4,7,9,15,774.0,121.5,4.2,22.5,602.5,501.94,389.09
2016,4,7,9,30,904.0,99.0,4.2,23.0,693.0,595.57,461.34
2016,4,7,9,45,921.0,99.5,4.2,24.0,740.0,652.77,503.49
2016,4,7,10,0,938.0,100.0,4.2,25.0,787.0,709.38,543.86
2016,4,7,10,15,947.0,102.0,4.15,25.5,826.0,760.99,579.11
2016,4,7,10,30,956.0,104.0,4.1,26.0,865.0,810.73,611.21
2016,4,7,10,45,771.5,205.0,4.1,26.5,834.5,805.93,604.93
2016,4,7,11,0,587.0,306.0,4.1,27.0,804.0,783.73,583.38
2016,4,7,11,15,779.5,209.0,4.1,27.0,888.5,875.04,650.23
2016,4,7,11,30,972.0,112.0,4.1,27.0,973.0,968.79,711.97
2016,4,7,11,45,955.0,124.0,4.1,27.5,982.0,991.63,724.45
2016,4,7,12,0,938.0,136.0,4.1,28.0,991.0,1010.2,734.64
2016,4,7,12,15,938.5,136.5,4.0,28.0,996.0,1029.75,746.37
2016,4,7,12,30,939.0,137.0,3.9,28.0,1001.0,1045.73,755.79
2016,4,7,12,45,766.0,241.0,3.85,28.0,944.5,1004.19,728.41
2016,4,7,13,0,593.0,345.0,3.8,28.0,888.0,947.29,687.26
2016,4,7,13,15,763.5,238.5,3.65,28.0,928.5,1011.08,732.8
2016,4,7,13,30,934.0,132.0,3.5,28.0,969.0,1058.7,762.34
2016,4,7,13,45,701.0,242.5,3.4,28.5,863.0,953.16,692.03
2016,4,7,14,0,468.0,353.0,3.3,29.0,757.0,835.85,607.43
2016,4,7,14,15,455.0,343.5,3.15,29.0,725.5,809.08,590.13
2016,4,7,14,30,442.0,334.0,3.0,29.0,694.0,780.65,571.04
2016,4,7,14,45,473.0,306.0,2.9,29.0,676.0,771.76,566.77
2016,4,7,15,0,504.0,278.0,2.8,29.0,658.0,759.26,559.93
2016,4,7,15,15,625.0,215.0,2.65,28.5,659.0,786.2,583.13
2016,4,7,15,30,746.0,152.0,2.5,28.0,660.0,800.59,595.49
2016,4,7,15,45,782.5,131.5,2.4,28.0,631.0,778.76,581.47
2016,4,7,16,0,819.0,111.0,2.3,28.0,602.0,754.86,566.36
2016,4,7,16,15,794.0,107.0,2.1,27.5,547.5,699.01,529.45
2016,4,7,16,30,769.0,103.0,1.9,27.0,493.0,645.1,492.33
2016,4,7,16,45,732.5,98.0,1.75,26.5,435.0,580.82,446.4
2016,4,7,17,0,696.0,93.0,1.6,26.0,377.0,518.12,400.26
2016,4,7,17,15,647.0,85.5,1.45,24.5,318.0,448.04,348.44
2016,4,7,17,30,598.0,78.0,1.3,23.0,259.0,381.68,297.19
2016,4,7,17,45,522.0,68.5,1.2,22.0,202.0,305.97,236.3
2016,4,7,18,0,446.0,59.0,1.1,21.0,145.0,237.81,179.49
2016,4,7,18,15,330.5,44.0,1.15,20.0,96.0,160.14,115.14
2016,4,7,18,30,215.0,29.0,1.2,19.0,47.0,95.53,57.79
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.5,34.39,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,20.54,0.08
2016,4,8,6,45,145.0,40.5,3.6,13.5,64.0,33.21,22.65
2016,4,8,7,0,290.0,59.0,3.8,14.0,106.0,44.56,33.65
2016,4,8,7,15,369.5,74.0,4.05,14.5,158.5,68.43,44.63
2016,4,8,7,30,449.0,89.0,4.3,15.0,211.0,113.68,72.27
2016,4,8,7,45,511.0,98.5,4.55,16.0,268.0,161.19,107.65
2016,4,8,8,0,573.0,108.0,4.8,17.0,325.0,216.14,152.6
2016,4,8,8,15,531.5,131.0,5.1,17.5,357.0,261.33,194.64
2016,4,8,8,30,490.0,154.0,5.4,18.0,389.0,301.59,231.71
2016,4,8,8,45,491.5,174.5,5.7,19.0,433.5,351.22,273.71
2016,4,8,9,0,493.0,195.0,6.0,20.0,478.0,400.52,314.21
2016,4,8,9,15,432.0,235.5,5.95,20.5,499.5,436.43,343.01
2016,4,8,9,30,371.0,276.0,5.9,21.0,521.0,465.87,365.27
2016,4,8,9,45,453.5,266.0,5.85,21.5,585.5,527.48,413.09
2016,4,8,10,0,536.0,256.0,5.8,22.0,650.0,596.39,465.66
2016,4,8,10,15,519.5,279.5,5.7,22.5,677.5,634.09,492.1
2016,4,8,10,30,503.0,303.0,5.6,23.0,705.0,669.16,515.99
2016,4,8,10,45,329.0,366.5,5.5,23.5,634.0,615.67,471.14
2016,4,8,11,0,155.0,430.0,5.4,24.0,563.0,547.9,415.27
2016,4,8,11,15,247.5,426.5,5.3,24.0,644.0,633.59,479.85
2016,4,8,11,30,340.0,423.0,5.2,24.0,725.0,722.17,544.81
2016,4,8,11,45,409.0,405.0,5.1,24.5,775.0,778.86,584.76
2016,4,8,12,0,478.0,387.0,5.0,25.0,825.0,840.84,627.67
2016,4,8,12,15,309.0,431.5,4.8,25.0,715.5,733.51,546.82
2016,4,8,12,30,140.0,476.0,4.6,25.0,606.0,618.0,459.45
2016,4,8,12,45,197.5,470.5,4.45,25.5,652.5,672.46,498.9
2016,4,8,13,0,255.0,465.0,4.3,26.0,699.0,733.74,541.7
2016,4,8,13,15,255.0,458.5,4.2,26.0,690.0,730.52,539.16
2016,4,8,13,30,255.0,452.0,4.1,26.0,681.0,726.02,536.15
2016,4,8,13,45,242.0,443.0,4.0,26.0,656.5,696.92,515.98
2016,4,8,14,0,229.0,434.0,3.9,26.0,632.0,674.54,500.44
2016,4,8,14,15,177.5,419.5,3.9,26.0,570.5,608.75,453.46
2016,4,8,14,30,126.0,405.0,3.9,26.0,509.0,543.66,406.44
2016,4,8,14,45,297.5,348.0,3.9,26.0,577.0,647.65,487.49
2016,4,8,15,0,469.0,291.0,3.9,26.0,645.0,741.98,559.15
2016,4,8,15,15,611.0,221.5,3.9,25.5,656.0,781.2,592.38
2016,4,8,15,30,753.0,152.0,3.9,25.0,667.0,806.9,614.35
2016,4,8,15,45,737.5,145.5,3.95,25.0,620.0,761.54,584.0
2016,4,8,16,0,722.0,139.0,4.0,25.0,573.0,714.8,552.72
2016,4,8,16,15,695.0,133.0,3.9,24.5,520.0,659.24,513.97
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,603.84,474.2
2016,4,8,16,45,628.5,120.5,3.75,24.0,411.0,540.54,426.59
2016,4,8,17,0,589.0,114.0,3.7,24.0,355.0,479.29,379.34
2016,4,8,17,15,538.5,104.0,3.3,23.0,299.0,410.97,326.16
2016,4,8,17,30,488.0,94.0,2.9,22.0,243.0,344.94,273.16
2016,4,8,17,45,407.5,82.0,2.5,21.0,188.5,271.27,212.64
2016,4,8,18,0,327.0,70.0,2.1,20.0,134.0,206.13,157.84
2016,4,8,18,15,230.0,50.5,2.05,19.0,88.0,136.42,99.57
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,78.05,48.49
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,27.74,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,12.0,9.5,2.05,13.5,10.0,9.34,0.0
2016,4,9,6,30,24.0,19.0,2.3,14.0,20.0,17.12,1.68
2016,4,9,6,45,97.5,43.0,2.55,14.5,57.5,35.12,24.35
2016,4,9,7,0,171.0,67.0,2.8,15.0,95.0,53.35,41.27
2016,4,9,7,15,271.5,77.0,2.85,15.5,142.5,68.8,46.39
2016,4,9,7,30,372.0,87.0,2.9,16.0,190.0,106.12,68.59
2016,4,9,7,45,224.5,121.0,2.95,16.5,187.5,140.15,102.23
2016,4,9,8,0,77.0,155.0,3.0,17.0,185.0,158.29,123.37
2016,4,9,8,15,108.0,183.0,3.2,17.5,231.5,195.79,152.98
2016,4,9,8,30,139.0,211.0,3.4,18.0,278.0,239.61,187.68
2016,4,9,8,45,139.0,237.0,3.6,19.0,311.0,273.23,214.03
2016,4,9,9,0,139.0,263.0,3.8,20.0,344.0,306.88,239.79
2016,4,9,9,15,69.5,167.0,3.9,20.5,207.5,193.81,150.94
2016,4,9,9,30,0.0,71.0,4.0,21.0,71.0,68.7,50.16
2016,4,9,9,45,0.0,73.5,4.15,21.5,73.5,71.14,51.95
2016,4,9,10,0,0.0,76.0,4.3,22.0,76.0,73.58,53.66
2016,4,9,10,15,0.0,50.0,4.35,22.0,50.0,48.4,33.37
2016,4,9,10,30,0.0,24.0,4.4,22.0,24.0,23.23,13.09
2016,4,9,10,45,0.0,73.0,4.5,22.5,73.0,70.72,50.99
2016,4,9,11,0,0.0,122.0,4.6,23.0,122.0,118.24,88.26
2016,4,9,11,15,4.5,165.0,4.6,23.0,169.0,163.89,123.91
2016,4,9,11,30,9.0,208.0,4.6,23.0,216.0,210.0,159.54
2016,4,9,11,45,70.5,339.0,4.7,23.5,403.5,398.42,303.51
2016,4,9,12,0,132.0,470.0,4.8,24.0,591.0,594.42,446.32
2016,4,9,12,15,98.5,455.5,4.85,24.0,546.5,547.9,411.16
2016,4,9,12,30,65.0,441.0,4.9,24.0,502.0,504.14,378.58
2016,4,9,12,45,50.5,417.0,4.95,24.5,464.0,467.83,351.29
2016,4,9,13,0,36.0,393.0,5.0,25.0,426.0,430.75,323.31
2016,4,9,13,15,54.5,413.5,5.0,25.0,463.0,471.63,354.12
2016,4,9,13,30,73.0,434.0,5.0,25.0,500.0,512.65,384.61
2016,4,9,13,45,166.5,432.0,5.05,25.0,578.0,611.49,459.58
2016,4,9,14,0,260.0,430.0,5.1,25.0,656.0,708.66,531.77
2016,4,9,14,15,525.5,302.0,5.1,25.0,738.5,833.78,629.24
2016,4,9,14,30,791.0,174.0,5.1,25.0,821.0,939.21,706.89
2016,4,9,14,45,780.0,170.5,5.15,25.0,785.5,909.84,687.46
2016,4,9,15,0,769.0,167.0,5.2,25.0,750.0,881.72,669.66
2016,4,9,15,15,454.0,246.5,5.2,24.5,586.0,669.51,515.93
2016,4,9,15,30,139.0,326.0,5.2,24.0,422.0,462.32,356.13
2016,4,9,15,45,421.0,235.5,5.2,24.0,496.0,602.22,470.24
2016,4,9,16,0,703.0,145.0,5.2,24.0,570.0,707.27,554.6
2016,4,9,16,15,551.0,167.5,5.05,23.5,482.0,589.66,465.33
2016,4,9,16,30,399.0,190.0,4.9,23.0,394.0,487.28,386.27
2016,4,9,16,45,370.5,175.5,4.8,23.0,348.0,428.23,341.08
2016,4,9,17,0,342.0,161.0,4.7,23.0,302.0,378.47,301.95
2016,4,9,17,15,414.0,128.0,4.4,22.5,273.0,369.49,295.15
2016,4,9,17,30,486.0,95.0,4.1,22.0,244.0,345.32,274.73
2016,4,9,17,45,417.5,82.0,3.8,22.0,191.0,275.61,216.11
2016,4,9,18,0,349.0,69.0,3.5,22.0,138.0,213.06,162.5
2016,4,9,18,15,244.0,51.0,3.55,21.5,91.5,141.27,102.49
2016,4,9,18,30,139.0,33.0,3.6,21.0,45.0,81.87,51.19
2016,4,9,18,45,69.5,16.5,3.65,20.5,22.5,29.34,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.5,13.5,11.3,0.0
2016,4,10,6,30,70.0,23.0,3.9,16.0,27.0,19.3,4.63
2016,4,10,6,45,180.5,43.0,4.05,16.5,69.5,33.12,22.55
2016,4,10,7,0,291.0,63.0,4.2,17.0,112.0,47.48,35.87
2016,4,10,7,15,372.5,77.0,4.5,17.5,165.0,73.53,47.14
2016,4,10,7,30,454.0,91.0,4.8,18.0,218.0,118.77,75.08
2016,4,10,7,45,227.0,72.5,5.15,18.5,136.0,96.88,65.75
2016,4,10,8,0,0.0,54.0,5.5,19.0,54.0,52.17,38.02
2016,4,10,8,15,0.0,77.0,5.65,19.5,77.0,74.46,56.26
2016,4,10,8,30,0.0,100.0,5.8,20.0,100.0,96.37,73.88
2016,4,10,8,45,0.0,108.5,5.95,21.0,108.5,104.59,79.96
2016,4,10,9,0,0.0,117.0,6.1,22.0,117.0,112.82,85.97
2016,4,10,9,15,9.0,177.5,6.1,22.5,183.5,174.85,134.95
2016,4,10,9,30,18.0,238.0,6.1,23.0,250.0,237.84,183.74
2016,4,10,9,45,12.0,216.5,6.15,23.5,225.0,215.43,165.4
2016,4,10,10,0,6.0,195.0,6.2,24.0,200.0,191.97,146.4
2016,4,10,10,15,8.0,207.5,6.2,24.5,214.0,205.94,156.73
2016,4,10,10,30,10.0,220.0,6.2,25.0,228.0,220.1,167.11
2016,4,10,10,45,9.5,216.0,6.2,25.5,224.5,216.55,163.79
2016,4,10,11,0,9.0,212.0,6.2,26.0,221.0,212.87,160.45
2016,4,10,11,15,9.5,212.5,6.2,25.5,221.5,214.33,161.74
2016,4,10,11,30,10.0,213.0,6.2,25.0,222.0,215.77,163.06
2016,4,10,11,45,11.0,214.0,6.2,25.0,224.0,218.14,164.81
2016,4,10,12,0,12.0,215.0,6.2,25.0,226.0,220.52,166.6
2016,4,10,12,15,11.0,214.5,6.1,24.5,225.5,219.51,166.04
2016,4,10,12,30,10.0,214.0,6.0,24.0,225.0,218.4,165.44
2016,4,10,12,45,10.5,216.0,5.95,24.0,227.0,221.15,167.57
2016,4,10,13,0,11.0,218.0,5.9,24.0,229.0,223.86,169.7
2016,4,10,13,15,16.0,272.5,5.7,24.0,287.5,283.14,215.06
2016,4,10,13,30,21.0,327.0,5.5,24.0,346.0,343.01,260.25
2016,4,10,13,45,18.0,300.5,5.3,24.0,316.5,313.72,238.1
2016,4,10,14,0,15.0,274.0,5.1,24.0,287.0,284.34,215.97
2016,4,10,14,15,8.5,212.0,5.25,24.0,219.5,215.98,163.95
2016,4,10,14,30,2.0,150.0,5.4,24.0,152.0,148.15,111.48
2016,4,10,14,45,3.0,160.0,5.6,24.5,162.5,159.0,120.04
2016,4,10,15,0,4.0,170.0,5.8,25.0,173.0,169.88,128.56
2016,4,10,15,15,32.5,237.0,5.85,25.0,260.0,269.13,206.7
2016,4,10,15,30,61.0,304.0,5.9,25.0,347.0,364.76,280.81
2016,4,10,15,45,36.0,253.0,5.95,25.0,278.0,288.8,222.6
2016,4,10,16,0,11.0,202.0,6.0,25.0,209.0,208.6,160.36
2016,4,10,16,15,41.5,210.5,5.9,24.5,232.5,246.56,191.94
2016,4,10,16,30,72.0,219.0,5.8,24.0,256.0,276.53,217.05
2016,4,10,16,45,82.0,195.5,5.7,24.0,233.0,255.46,201.22
2016,4,10,17,0,92.0,172.0,5.6,24.0,210.0,233.2,184.18
2016,4,10,17,15,76.0,148.5,5.3,23.5,176.5,195.93,154.63
2016,4,10,17,30,60.0,125.0,5.0,23.0,143.0,160.16,125.8
2016,4,10,17,45,42.0,99.5,4.7,22.5,111.0,122.75,95.16
2016,4,10,18,0,24.0,74.0,4.4,22.0,79.0,87.04,65.54
2016,4,10,18,15,12.0,49.0,4.35,21.5,51.5,53.23,37.28
2016,4,10,18,30,0.0,24.0,4.3,21.0,24.0,23.23,11.87
2016,4,10,18,45,0.0,12.0,4.25,21.0,12.0,11.8,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.98,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.93,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.3,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.67,1.88
2016,4,11,7,15,0.0,13.0,4.25,20.5,13.0,12.53,4.82
2016,4,11,7,30,0.0,17.0,4.5,21.0,17.0,16.4,8.06
2016,4,11,7,45,4.5,76.0,4.8,21.5,78.0,73.81,55.44
2016,4,11,8,0,9.0,135.0,5.1,22.0,139.0,129.08,100.12
2016,4,11,8,15,284.0,143.5,5.1,22.5,283.0,209.59,157.03
2016,4,11,8,30,559.0,152.0,5.1,23.0,427.0,327.42,246.66
2016,4,11,8,45,445.0,198.0,5.1,23.5,432.5,357.88,274.22
2016,4,11,9,0,331.0,244.0,5.1,24.0,438.0,376.39,290.14
2016,4,11,9,15,267.0,279.5,4.95,24.5,444.5,396.61,305.4
2016,4,11,9,30,203.0,315.0,4.8,25.0,451.0,410.77,314.84
2016,4,11,9,45,483.0,237.5,4.7,26.0,590.0,521.9,400.53
2016,4,11,10,0,763.0,160.0,4.6,27.0,729.0,658.81,502.81
2016,4,11,10,15,776.5,163.0,4.35,27.5,767.0,707.98,536.24
2016,4,11,10,30,790.0,166.0,4.1,28.0,805.0,755.36,567.89
2016,4,11,10,45,813.0,160.5,3.9,28.5,839.5,800.76,596.22
2016,4,11,11,0,836.0,155.0,3.7,29.0,874.0,845.26,623.33
2016,4,11,11,15,843.0,156.0,3.45,29.0,897.0,881.25,645.16
2016,4,11,11,30,850.0,157.0,3.2,29.0,920.0,914.8,665.0
2016,4,11,11,45,864.0,151.5,3.0,29.5,938.0,941.8,679.17
2016,4,11,12,0,878.0,146.0,2.8,30.0,956.0,969.68,693.63
2016,4,11,12,15,880.5,146.5,2.65,30.0,962.0,989.76,704.65
2016,4,11,12,30,883.0,147.0,2.5,30.0,968.0,1006.57,713.58
2016,4,11,12,45,889.5,142.5,2.45,30.5,967.5,1018.93,719.26
2016,4,11,13,0,896.0,138.0,2.4,31.0,967.0,1027.84,722.88
2016,4,11,13,15,894.0,137.0,2.35,31.0,955.5,1028.37,722.89
2016,4,11,13,30,892.0,136.0,2.3,31.0,944.0,1025.3,720.87
2016,4,11,13,45,893.0,132.0,2.3,31.0,925.0,1018.49,717.25
2016,4,11,14,0,894.0,128.0,2.3,31.0,906.0,1008.05,711.51
2016,4,11,14,15,887.5,126.5,2.25,31.0,878.0,989.42,700.29
2016,4,11,14,30,881.0,125.0,2.2,31.0,850.0,967.51,687.15
2016,4,11,14,45,872.5,122.5,2.2,31.0,814.0,939.53,670.75
2016,4,11,15,0,864.0,120.0,2.2,31.0,778.0,908.64,652.51
2016,4,11,15,15,851.0,117.0,2.15,31.0,735.5,875.63,632.39
2016,4,11,15,30,838.0,114.0,2.1,31.0,693.0,835.1,607.28
2016,4,11,15,45,827.5,108.0,2.05,31.0,645.5,791.23,579.81
2016,4,11,16,0,817.0,102.0,2.0,31.0,598.0,745.39,550.74
2016,4,11,16,15,794.0,98.5,1.85,30.5,545.0,691.54,516.18
2016,4,11,16,30,771.0,95.0,1.7,30.0,492.0,637.28,480.08
2016,4,11,16,45,744.0,88.5,1.55,29.5,436.0,577.13,437.79
2016,4,11,17,0,717.0,82.0,1.4,29.0,380.0,519.37,395.87
2016,4,11,17,15,672.0,76.0,1.2,28.5,322.5,451.99,345.16
2016,4,11,17,30,627.0,70.0,1.0,28.0,265.0,387.91,295.26
2016,4,11,17,45,559.0,61.5,0.8,27.5,208.5,315.03,237.18
2016,4,11,18,0,491.0,53.0,0.6,27.0,152.0,248.89,182.72
2016,4,11,18,15,377.0,41.0,0.5,26.5,102.5,172.02,120.35
2016,4,11,18,30,263.0,29.0,0.4,26.0,53.0,108.43,66.66
2016,4,11,18,45,131.5,14.5,0.35,25.5,26.5,39.26,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,2.5,3.7,13.0,2.5,2.46,0.0
2016,4,12,6,30,0.0,5.0,3.7,13.0,5.0,4.82,0.0
2016,4,12,6,45,0.0,12.5,3.75,13.5,12.5,12.05,4.81
2016,4,12,7,0,0.0,20.0,3.8,14.0,20.0,19.29,11.49
2016,4,12,7,15,0.0,29.0,3.7,14.5,29.0,27.98,18.25
2016,4,12,7,30,0.0,38.0,3.6,15.0,38.0,36.69,25.69
2016,4,12,7,45,0.0,56.5,3.5,15.5,56.5,54.59,40.77
2016,4,12,8,0,0.0,75.0,3.4,16.0,75.0,72.51,55.6
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,89.12,69.08
2016,4,12,8,30,0.0,110.0,3.5,17.0,110.0,105.79,82.39
2016,4,12,8,45,0.0,114.0,3.6,17.5,114.0,109.81,85.19
2016,4,12,9,0,0.0,118.0,3.7,18.0,118.0,113.78,87.95
2016,4,12,9,15,0.0,129.0,3.7,18.5,129.0,124.4,96.05
2016,4,12,9,30,0.0,140.0,3.7,19.0,140.0,135.04,104.1
2016,4,12,9,45,0.0,143.5,3.7,19.5,143.5,138.55,106.39
2016,4,12,10,0,0.0,147.0,3.7,20.0,147.0,142.04,108.69
2016,4,12,10,15,6.5,199.5,3.65,20.0,205.0,197.23,152.05
2016,4,12,10,30,13.0,252.0,3.6,20.0,263.0,253.16,195.24
2016,4,12,10,45,10.5,222.5,3.55,20.5,231.5,223.64,171.65
2016,4,12,11,0,8.0,193.0,3.5,21.0,200.0,193.66,147.92
2016,4,12,11,15,5.5,173.5,3.5,21.0,179.0,173.02,131.72
2016,4,12,11,30,3.0,154.0,3.5,21.0,158.0,152.14,115.26
2016,4,12,11,45,8.0,205.0,3.5,21.5,213.0,206.63,157.41
2016,4,12,12,0,13.0,256.0,3.5,22.0,268.0,261.66,199.11
2016,4,12,12,15,14.0,267.5,3.5,22.0,280.5,274.48,208.67
2016,4,12,12,30,15.0,279.0,3.5,22.0,293.0,287.34,218.36
2016,4,12,12,45,14.0,269.5,3.55,22.5,283.0,277.44,210.46
2016,4,12,13,0,13.0,260.0,3.6,23.0,273.0,267.42,202.57
2016,4,12,13,15,13.5,265.5,3.65,23.0,278.5,273.68,207.45
2016,4,12,13,30,14.0,271.0,3.7,23.0,284.0,279.92,212.3
2016,4,12,13,45,10.5,225.5,3.75,23.5,235.5,231.25,175.11
2016,4,12,14,0,7.0,180.0,3.8,24.0,187.0,182.67,137.78
2016,4,12,14,15,9.5,210.5,3.85,24.0,219.0,215.42,163.26
2016,4,12,14,30,12.0,241.0,3.9,24.0,251.0,248.41,188.71
2016,4,12,14,45,7.5,201.5,4.0,24.0,207.5,204.56,155.25
2016,4,12,15,0,3.0,162.0,4.1,24.0,164.0,160.98,121.73
2016,4,12,15,15,4.0,176.0,4.1,24.0,179.0,175.91,133.72
2016,4,12,15,30,5.0,190.0,4.1,24.0,194.0,191.0,145.8
2016,4,12,15,45,10.5,202.0,4.1,24.0,209.0,207.89,159.51
2016,4,12,16,0,16.0,214.0,4.1,24.0,224.0,224.74,173.23
2016,4,12,16,15,8.0,136.5,4.05,23.5,141.5,139.4,106.76
2016,4,12,16,30,0.0,59.0,4.0,23.0,59.0,57.03,40.91
2016,4,12,16,45,0.0,69.5,3.95,22.5,69.5,67.19,49.51
2016,4,12,17,0,0.0,80.0,3.9,22.0,80.0,77.45,58.2
2016,4,12,17,15,0.0,67.5,3.75,21.5,67.5,65.25,48.47
2016,4,12,17,30,0.0,55.0,3.6,21.0,55.0,53.14,38.65
2016,4,12,17,45,131.5,67.5,3.45,20.5,94.0,132.51,103.8
