Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,44.43,32.07
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,96.3,72.57
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,130.5,93.61
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,71.85,42.39
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,17.19,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,12.78,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,21.72,12.08
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,32.64,23.24
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,37.72,28.19
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,66.19,37.36
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,112.44,64.45
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,165.48,104.86
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,219.8,150.86
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,281.24,204.15
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,338.87,255.03
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,398.88,306.83
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,457.38,356.14
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,516.89,404.64
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,575.86,451.0
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,632.39,494.06
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,685.1,532.99
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,736.69,569.38
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,784.12,601.66
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,829.71,632.33
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,870.87,658.36
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,909.53,682.39
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,943.66,704.48
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,974.88,724.55
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,1001.13,739.86
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,1024.18,753.05
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,1041.99,764.3
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1056.32,773.42
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,1064.14,776.92
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,1068.32,778.25
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,1067.84,778.23
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,1063.7,776.02
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,1052.91,768.17
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,1038.56,758.21
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,1018.76,745.91
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,995.66,731.56
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,966.6,713.73
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,934.66,694.0
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,897.24,671.79
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,857.47,647.75
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,812.08,618.26
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,768.92,590.04
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,716.42,555.35
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,663.31,519.64
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,603.75,475.53
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,544.89,430.69
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,480.51,381.27
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,420.05,333.12
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,350.57,275.79
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,286.61,221.36
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,215.17,161.03
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,153.46,108.12
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,86.03,50.62
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,25.1,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,12.78,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,22.31,12.6
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,34.37,24.46
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,40.25,30.07
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,69.82,40.07
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,115.2,66.85
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,167.57,106.46
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,221.38,151.55
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,279.79,201.73
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,339.79,253.78
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,399.61,304.77
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,457.65,352.56
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,516.89,399.63
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,573.26,443.58
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,631.11,487.16
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,683.68,525.79
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,735.26,562.37
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,782.89,594.67
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,828.78,625.43
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,870.18,651.53
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,909.21,675.73
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,943.45,697.55
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,974.84,717.37
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,1002.69,733.67
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,1027.49,747.92
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,1044.75,758.76
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,1058.54,767.5
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,1067.83,771.92
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,1073.52,774.17
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,1072.56,773.83
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,1067.93,771.33
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,1058.15,765.67
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,1044.78,757.84
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,1024.99,745.61
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,1001.88,731.34
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,972.81,713.54
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,940.87,693.83
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,903.96,670.15
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,864.71,644.82
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,823.49,618.27
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,776.19,587.27
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,722.71,551.79
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,668.66,515.36
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,609.82,472.81
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,551.47,429.46
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,487.98,381.44
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,425.74,332.75
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,356.88,276.9
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,293.05,223.39
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,220.38,162.99
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,157.71,110.08
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,89.08,52.74
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,27.3,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,11.65,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,21.41,11.86
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,30.42,20.78
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,34.77,24.93
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,66.81,34.75
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,115.13,63.05
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,172.48,106.4
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,227.42,152.49
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,285.99,202.79
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,344.16,252.23
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,404.43,301.91
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,462.28,348.11
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,522.87,394.33
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,578.96,436.96
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,634.72,477.93
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,685.49,513.41
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,734.73,546.09
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,781.54,576.19
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,826.46,604.65
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,866.08,628.11
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,903.08,649.6
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,935.87,669.5
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,965.75,687.5
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,926.68,660.98
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,871.13,617.14
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,960.83,683.37
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,1043.92,734.72
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,1051.05,739.56
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,1054.62,743.14
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,994.95,706.81
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,922.67,655.65
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,882.71,629.9
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,841.11,602.55
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,816.03,588.34
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,789.3,572.75
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,722.08,527.43
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,663.41,487.2
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,717.11,529.86
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,753.18,559.32
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,727.43,543.34
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,694.83,522.88
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,596.21,452.69
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,509.72,389.7
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,396.62,305.42
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,295.83,228.28
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,257.92,200.3
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,220.51,171.69
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,182.89,141.78
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,146.2,111.88
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,108.76,81.13
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,73.44,51.7
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,41.09,24.07
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,7.37,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,11.67,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,22.69,13.09
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,33.05,23.19
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,38.56,28.45
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,71.13,39.43
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,117.87,67.52
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,171.21,108.03
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,225.21,153.22
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,285.92,204.85
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,342.78,254.01
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,402.01,304.14
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,460.16,351.57
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,519.53,398.36
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,577.17,442.4
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,632.34,483.18
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,684.81,520.69
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,736.35,555.72
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,783.84,586.85
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,829.53,616.31
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,870.52,641.0
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,909.15,663.76
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,943.07,684.48
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,974.09,703.2
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,1001.42,718.04
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,1025.71,730.86
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,1043.0,740.7
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,1056.8,748.47
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,1065.54,751.71
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,1070.65,752.83
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,1070.07,752.74
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,1065.79,750.56
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,1055.38,744.76
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,1041.41,736.92
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,1021.44,726.04
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,998.13,713.13
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,968.57,696.21
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,936.24,677.45
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,899.22,657.21
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,859.85,635.02
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,813.64,606.84
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,769.9,579.79
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,717.35,546.03
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,664.15,511.2
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,605.14,468.53
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,546.91,425.11
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,484.0,377.81
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,422.29,329.77
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,354.89,275.22
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,292.35,222.86
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,222.14,164.27
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,161.08,112.45
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,95.17,57.37
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,34.51,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,7.37,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,12.8,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,26.23,16.12
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,40.13,29.35
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,48.92,37.55
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,80.63,50.29
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,123.62,82.55
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,162.29,116.66
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,204.87,151.35
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,249.82,188.22
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,307.37,232.44
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,386.75,295.71
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,441.5,340.83
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,497.43,385.66
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,552.37,429.46
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,605.38,470.8
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,654.72,507.56
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,703.03,542.63
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,747.97,573.7
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,791.51,602.15
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,830.3,627.12
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,866.91,650.34
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,899.26,671.76
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,929.12,691.43
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,956.89,708.24
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,986.21,725.99
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,968.14,713.17
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,936.17,684.41
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,780.23,572.37
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,618.47,453.32
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,517.44,381.7
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,421.72,312.02
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,408.74,303.12
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,395.55,293.84
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,610.59,456.83
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,810.33,601.28
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,713.29,530.82
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,619.35,462.64
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,528.41,397.58
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,433.31,327.9
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,503.52,384.62
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,563.35,432.24
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,600.79,464.95
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,618.72,482.77
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,564.21,442.0
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,509.91,400.71
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,447.57,352.64
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,388.09,305.41
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,326.69,255.34
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,269.07,206.8
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,201.87,150.19
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,142.82,100.24
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,76.4,47.0
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.81,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.49,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.96,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.82,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.67,1.88
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,13.5,6.22
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,18.33,9.78
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,23.64,14.22
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,28.96,18.59
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,39.11,26.9
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,49.28,35.1
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,48.32,34.16
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,47.36,33.24
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,83.7,62.5
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,119.58,90.87
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,104.9,78.87
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,90.06,66.84
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,92.97,68.99
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,95.87,71.15
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,134.74,101.77
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,173.89,132.26
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,176.62,133.9
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,179.36,135.61
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,141.75,106.23
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,103.81,76.45
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,149.86,112.5
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,196.26,148.36
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,180.47,136.04
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,164.55,123.71
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,322.67,244.05
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,481.16,359.37
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,517.53,386.27
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,553.78,413.47
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,491.0,367.85
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,428.08,321.92
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,386.05,291.71
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,336.69,255.52
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,260.67,198.55
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,185.33,140.9
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,271.19,208.9
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,353.31,273.42
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,261.19,202.63
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,166.89,128.59
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,307.14,244.07
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,434.32,346.51
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,313.43,250.03
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,203.28,160.76
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,176.12,139.49
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,145.51,114.98
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,117.74,92.21
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,90.74,69.82
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,66.92,49.88
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,43.38,29.98
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,24.7,13.52
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.75,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,3.44,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.99,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,32.77,21.45
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,48.9,36.55
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,65.11,51.15
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,99.75,68.53
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,130.54,92.77
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,156.04,116.3
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,161.77,123.92
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,158.01,122.88
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,245.05,187.02
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,369.42,283.29
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,394.95,305.53
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,406.04,314.12
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,451.38,348.52
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,498.2,383.36
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,590.1,455.11
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,699.79,538.88
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,697.1,531.69
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,680.23,513.93
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,770.93,582.33
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,870.97,652.84
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,903.01,673.12
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,932.7,691.92
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,965.1,710.93
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,991.43,725.59
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,1008.04,735.56
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,1021.5,743.52
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,1031.3,747.6
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,1037.78,749.58
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,1036.81,748.37
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,1032.4,745.09
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,1023.52,739.57
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,1011.19,732.02
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,991.18,719.58
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,968.06,705.2
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,940.47,687.92
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,910.08,668.79
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,873.63,645.33
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,839.54,623.42
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,794.99,594.39
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,749.03,564.16
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,697.53,530.4
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,645.54,495.29
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,589.28,454.15
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,532.31,411.54
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,469.63,364.77
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,409.49,318.3
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,343.76,265.39
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,282.95,214.9
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,214.45,158.27
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,154.95,108.38
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,90.26,55.53
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,35.99,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,13.24,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,8.36,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,15.41,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,33.17,21.66
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,51.11,38.01
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,58.97,45.26
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,91.55,59.2
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,132.12,85.03
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,179.22,120.09
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,226.04,157.24
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,279.15,200.66
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,331.21,244.08
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,386.18,288.97
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,439.66,331.78
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,495.44,375.15
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,547.53,415.36
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,599.94,454.78
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,650.67,491.22
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,699.29,525.28
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,743.5,556.31
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,786.34,584.88
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,824.47,608.83
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,860.48,631.13
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,892.28,651.76
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,921.65,670.76
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,944.32,684.28
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,964.06,695.92
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,980.27,706.46
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,993.5,715.17
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,999.21,719.13
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,1001.72,721.2
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,1000.03,720.39
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,995.17,717.67
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,981.78,709.83
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,965.5,700.22
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,946.25,688.46
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,924.28,674.96
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,895.31,656.84
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,860.9,635.03
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,820.28,608.68
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,779.14,580.78
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,733.66,550.26
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,687.03,518.49
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,635.46,483.05
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,581.73,445.39
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,521.3,400.94
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,463.7,357.75
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,403.78,312.62
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,347.23,268.92
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,278.73,215.03
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,221.61,168.94
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,161.62,120.17
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,108.68,77.03
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,56.61,35.17
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,9.34,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,18.11,0.17
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,31.66,20.71
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,43.85,32.15
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,56.45,43.49
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,91.57,59.83
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,132.19,86.27
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,179.19,121.73
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,227.92,161.7
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,280.25,205.38
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,331.42,248.04
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,385.82,292.61
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,437.6,333.78
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,489.95,374.08
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,540.75,412.7
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,592.33,450.87
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,638.43,483.85
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,683.3,515.09
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,726.34,545.26
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,768.57,574.34
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,805.18,597.97
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,840.0,619.97
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,871.25,640.42
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,900.58,659.35
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,871.5,633.32
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,834.2,602.05
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,681.19,494.02
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,515.08,373.6
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,516.33,375.07
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,517.23,375.65
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,580.33,421.06
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,649.91,469.8
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,602.93,435.67
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,548.25,396.77
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,553.47,402.31
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,565.45,412.2
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,619.1,452.94
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,675.32,494.47
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,678.06,499.11
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,682.68,505.15
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,555.02,413.75
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,436.92,327.06
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,522.45,396.23
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,588.97,449.02
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,531.2,406.69
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,475.33,365.48
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,414.36,319.81
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,356.76,275.49
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,293.32,225.59
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,235.33,178.84
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,170.21,126.36
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,117.13,83.11
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,66.79,42.15
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,21.19,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,8.65,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,5.41,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,10.61,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,28.73,18.29
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,46.04,33.93
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,65.57,51.18
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,86.29,65.46
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,108.42,83.02
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,128.68,98.82
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,107.87,82.14
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,80.28,59.91
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,163.95,125.64
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,251.42,192.45
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,207.93,158.42
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,160.25,120.98
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,90.12,65.93
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,18.38,9.02
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,304.93,234.17
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,611.43,453.94
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,685.04,504.48
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,766.6,560.87
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,801.49,581.16
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,833.97,599.8
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,864.54,619.07
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,893.21,636.94
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,797.65,568.57
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,685.49,488.12
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,790.59,562.24
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,897.84,633.93
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,889.44,626.76
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,878.88,619.45
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,539.6,393.41
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,189.46,138.28
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,530.17,393.07
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,860.81,616.33
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,886.18,635.6
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,906.94,653.93
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,871.79,631.77
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,835.48,608.36
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,700.63,514.36
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,564.21,416.94
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,501.33,373.61
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,440.71,330.54
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,451.61,341.92
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,462.36,352.31
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,463.7,355.61
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,462.77,356.42
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,403.15,311.56
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,346.86,268.47
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,280.68,216.45
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,224.87,171.42
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,165.42,123.39
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,112.92,80.69
