Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,59.63,38.02
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,14.48,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,7.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,7.37,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,14.48,1.01
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,35.72,24.32
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,56.47,43.22
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,76.83,61.35
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,108.8,78.56
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,147.27,105.45
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,191.24,138.54
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,219.06,162.27
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,244.58,184.15
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,308.23,233.05
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,379.5,287.71
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,428.13,325.31
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,479.29,364.04
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,527.53,399.53
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,576.95,434.9
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,622.96,467.07
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,669.81,499.01
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,575.74,427.76
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,460.43,339.59
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,482.66,354.76
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,504.96,369.04
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,519.23,378.6
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,533.57,388.24
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,604.14,437.2
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,674.83,484.64
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,683.46,488.56
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,690.99,492.27
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,770.48,548.01
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,845.52,599.2
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,796.24,575.51
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,745.81,530.18
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,809.47,576.24
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,875.43,621.82
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,823.74,587.59
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,765.59,550.0
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,809.85,584.33
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,841.47,609.25
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,726.06,529.27
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,614.48,450.96
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,644.99,477.32
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,657.98,490.25
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,512.4,386.0
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,383.65,290.82
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,430.26,329.46
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,460.73,353.66
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,397.52,305.83
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,335.37,258.46
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,279.7,215.14
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,227.67,173.45
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,168.36,125.66
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,116.09,83.19
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,62.33,40.12
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,16.45,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,6.39,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,12.54,0.74
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,31.38,20.61
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,49.43,36.88
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,69.26,54.37
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,91.13,69.05
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,111.46,84.73
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,136.14,103.75
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,163.61,124.93
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,192.17,146.7
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,214.55,163.62
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,236.58,179.91
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,255.16,193.27
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,273.34,206.07
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,269.52,202.6
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,266.23,199.54
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,313.17,234.0
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,363.58,270.24
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,316.09,234.72
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,266.51,197.82
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,252.23,187.22
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,237.7,176.3
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,308.91,228.69
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,382.9,281.39
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,325.91,239.75
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,270.27,199.44
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,307.55,227.04
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,345.06,253.98
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,332.36,244.66
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,319.47,235.57
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,343.67,265.15
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,367.93,271.95
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,349.73,259.3
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,331.42,246.73
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,277.6,207.89
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,223.92,168.44
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,274.86,207.55
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,326.06,246.1
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,471.63,357.79
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,602.08,454.43
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,466.88,355.56
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,339.58,260.33
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,388.36,301.14
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,422.64,329.64
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,248.57,195.57
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,80.28,60.21
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,69.12,51.54
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,57.98,42.56
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,47.81,34.24
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,37.65,25.8
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,27.99,17.68
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,18.32,9.47
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,11.09,3.16
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.85,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.97,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,5.9,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,11.57,0.86
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,31.0,20.87
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,49.49,37.9
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,68.94,55.58
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,87.73,68.14
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,107.71,84.84
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,124.28,98.63
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,159.07,125.78
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,200.5,158.27
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,208.42,164.61
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,213.71,168.47
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,247.8,194.73
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,283.18,221.61
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,342.32,266.61
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,403.44,312.32
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,414.89,319.33
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,422.5,323.49
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,413.46,315.82
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,402.49,306.72
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,388.06,294.92
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,372.6,282.4
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,364.42,275.96
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,353.95,267.84
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,380.97,287.17
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,406.4,304.97
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,422.15,316.21
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,437.94,327.5
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,393.97,295.35
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,344.21,258.91
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,292.54,230.81
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,240.75,182.17
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,267.07,202.36
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,293.49,222.32
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,323.93,245.4
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,361.79,273.83
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,437.68,331.62
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,519.43,392.31
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,417.64,318.07
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,325.78,249.84
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,220.98,170.29
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,125.53,95.53
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,100.36,75.86
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,75.45,56.05
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,93.55,70.98
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,112.24,86.37
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,97.44,74.79
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,82.65,63.07
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,68.37,51.43
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,54.12,39.61
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,40.56,28.26
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,27.02,16.74
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,16.88,7.87
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,11.3,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,19.32,5.79
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,30.21,19.97
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,41.89,30.86
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,62.89,49.54
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,96.88,70.6
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,114.01,86.09
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,122.08,95.45
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,149.32,116.78
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,174.63,136.35
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,160.65,125.13
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,140.67,108.93
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,102.38,77.68
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,62.89,45.52
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,139.16,106.3
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,215.11,165.19
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,212.39,162.27
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,209.5,159.42
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,278.9,212.28
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,348.71,264.26
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,326.79,246.71
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,303.66,228.6
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,424.26,317.62
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,547.24,404.53
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,548.39,403.23
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,548.96,402.2
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,508.46,373.34
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,466.76,343.53
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,342.79,254.06
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,214.89,159.35
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,236.2,183.69
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,257.55,191.7
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,345.29,256.94
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,429.4,318.26
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,460.28,341.35
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,490.55,364.16
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,446.21,332.5
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,402.14,300.92
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,484.64,365.51
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,554.09,419.51
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,587.19,447.32
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,611.12,468.34
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,526.39,406.56
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,453.93,352.82
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,410.46,320.8
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,367.01,288.04
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,322.3,253.95
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,278.53,219.72
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,288.35,226.87
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,280.58,217.28
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,215.37,162.11
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,157.33,112.71
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,97.79,63.68
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,46.91,13.0
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,17.25,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,6.74,0.09
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,10.6,3.62
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,14.95,7.53
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,19.29,10.62
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,53.14,38.99
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,86.17,66.28
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,82.92,63.22
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,79.31,59.89
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,155.12,120.5
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,228.7,177.88
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,162.28,124.96
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,91.0,67.83
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,107.29,80.67
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,123.62,93.35
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,180.65,137.66
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,238.23,181.42
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,242.98,184.6
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,247.68,187.88
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,221.77,167.58
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,195.53,147.13
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,194.54,146.29
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,193.52,145.4
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,329.32,247.3
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,466.02,345.51
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,636.38,470.08
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,811.31,591.95
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,794.68,577.18
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,776.29,562.75
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,605.93,444.21
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,433.03,319.41
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,476.86,352.45
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,520.43,384.08
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,383.96,286.59
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,243.7,183.03
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,391.45,296.03
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,540.65,405.31
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,413.44,311.96
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,290.34,219.88
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,228.59,173.7
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,167.74,127.09
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,320.07,249.48
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,458.11,356.45
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,287.61,224.85
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,128.39,98.0
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,111.58,85.3
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,94.78,72.16
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,78.47,59.05
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,62.17,45.72
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,46.86,33.06
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,31.86,20.45
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,19.78,10.07
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,7.71,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.93,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.36,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,16.41,5.07
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,36.15,25.4
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,53.56,41.52
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,71.85,58.06
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,95.26,73.11
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,122.7,95.16
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,151.18,118.28
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,145.66,114.64
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,137.5,108.43
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,154.24,121.58
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,171.3,134.87
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,211.2,165.99
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,252.38,197.63
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,269.34,209.95
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,289.29,224.5
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,379.53,293.43
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,473.85,363.53
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,408.87,312.74
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,337.32,256.98
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,233.58,177.77
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,127.9,95.54
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,259.93,197.64
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,395.18,298.23
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,330.16,248.92
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,266.32,200.76
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,484.12,364.28
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,700.07,516.55
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,536.89,398.6
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,359.99,268.58
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,515.96,384.82
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,673.84,496.56
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,602.21,444.99
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,523.32,388.8
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,507.52,378.54
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,491.37,367.68
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,703.11,530.92
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,878.01,657.92
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,633.02,482.74
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,387.97,295.78
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,281.1,216.0
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,172.74,132.04
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,222.91,172.89
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,268.15,209.48
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,170.81,132.97
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,75.43,56.2
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,65.25,48.26
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,55.08,40.14
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,171.25,136.12
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,263.9,207.53
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,201.15,154.11
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,146.31,107.41
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,90.42,60.98
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,39.58,13.93
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,15.67,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.89,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.82,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,7.23,0.81
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,9.64,2.6
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,15.43,7.55
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,21.23,12.46
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,20.75,11.96
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,20.27,11.47
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,28.5,18.31
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,36.72,25.09
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,37.7,25.74
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,38.68,26.39
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,55.15,39.83
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,71.64,53.17
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,77.97,58.16
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,84.29,63.15
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,83.82,62.63
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,83.35,62.14
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,120.22,91.44
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,157.32,120.26
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,439.36,337.87
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,729.87,541.12
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,761.46,558.91
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,793.11,579.38
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,792.19,576.33
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,789.42,572.46
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,797.32,576.79
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,803.86,580.13
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,723.13,523.76
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,646.65,469.97
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,528.94,388.35
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,417.94,309.02
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,358.68,267.36
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,293.43,220.09
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,360.65,270.81
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,421.58,315.46
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,414.96,311.6
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,407.63,307.65
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,285.01,217.16
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,161.93,122.94
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,156.82,119.9
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,151.84,116.65
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,158.24,122.32
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,164.45,127.83
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,143.0,111.26
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,121.93,94.78
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,217.62,172.58
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,281.75,219.31
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,215.77,163.43
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,159.79,115.7
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,100.96,67.12
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,51.12,20.27
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,18.79,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,12.29,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,19.43,7.9
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,31.26,21.4
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,42.48,31.9
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,50.99,39.64
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,65.91,50.05
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,86.28,66.84
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,106.82,83.38
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,135.03,105.52
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,164.3,128.12
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,184.63,143.48
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,205.23,158.86
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,243.13,187.36
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,285.88,219.07
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,311.22,237.15
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,336.82,255.26
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,402.71,303.42
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,471.12,352.3
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,512.42,381.35
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,555.11,411.29
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,703.15,522.56
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,867.91,635.63
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,899.2,653.68
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,927.96,671.42
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,953.97,686.67
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,977.39,700.25
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,993.17,709.78
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,1005.86,717.54
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,1012.94,720.48
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,1016.78,721.56
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,1015.84,721.23
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,1011.6,719.0
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,1000.58,712.69
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,986.36,704.53
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,967.57,693.59
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,945.83,680.86
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,918.42,665.09
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,893.44,650.84
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,857.22,629.07
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,818.99,605.79
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,775.7,578.78
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,731.14,550.5
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,681.18,518.65
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,632.52,486.3
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,577.05,446.61
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,522.49,406.46
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,461.99,360.9
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,403.95,315.81
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,341.07,265.07
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,282.84,216.77
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,218.75,163.89
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,161.22,115.69
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,101.67,67.08
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,51.76,21.66
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,18.97,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,11.3,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,20.6,8.68
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,40.92,28.99
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,57.75,44.33
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,49.37,37.45
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,37.65,25.81
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,102.7,71.48
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,194.43,137.82
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,186.47,139.0
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,159.88,123.18
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,180.9,139.41
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,202.21,155.62
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,221.97,170.17
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,241.97,184.75
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,225.46,171.61
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,207.89,157.76
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,220.75,166.99
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,233.71,176.17
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,288.72,217.27
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,343.9,257.71
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,398.62,296.91
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,454.7,336.36
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,461.78,340.66
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,468.56,345.0
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,476.71,350.11
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,484.87,355.24
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,495.12,361.99
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,505.12,368.56
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,610.64,444.13
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,712.46,514.69
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,764.39,551.36
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,809.62,583.67
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,743.77,536.92
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,671.22,485.93
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,709.42,515.2
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,737.53,536.91
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,795.2,581.68
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,839.59,616.95
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,766.17,567.49
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,698.1,521.29
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,678.77,510.73
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,654.84,496.34
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,617.21,471.26
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,578.76,445.07
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,525.25,406.32
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,472.96,367.62
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,414.7,323.8
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,359.49,281.19
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,293.03,228.32
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,237.26,182.92
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,178.87,135.24
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,126.85,92.47
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,76.47,51.56
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,29.18,11.39
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,12.57,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,13.27,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,22.53,10.18
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,37.5,25.91
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,48.8,36.32
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,54.15,41.34
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,65.94,49.05
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,103.37,78.69
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,139.64,106.79
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,181.2,137.38
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,233.69,176.97
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,288.48,218.22
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,358.88,272.25
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,337.05,256.93
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,302.83,230.1
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,336.22,254.9
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,370.55,279.91
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,403.58,303.17
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,437.34,326.65
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,362.0,270.75
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,282.32,210.95
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,250.15,186.64
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,217.48,161.75
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,218.05,162.12
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,218.59,162.42
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,258.36,192.04
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,298.41,221.47
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,240.92,178.8
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,183.09,135.52
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,395.82,294.14
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,609.65,444.26
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,724.92,527.08
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,828.03,600.43
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,524.77,389.32
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,208.11,153.84
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,471.42,353.57
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,729.24,535.93
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,796.66,587.54
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,849.45,629.22
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,802.47,598.22
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,753.94,565.75
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,663.74,501.39
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,573.29,435.68
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,436.01,333.73
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,310.22,237.4
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,408.01,316.68
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,479.23,372.66
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,420.77,327.95
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,365.37,285.04
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,303.65,235.77
