Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,0,311.0,108.0,2.9,26.0,195.0,243.12,186.65
2016,5,22,18,15,248.0,89.0,2.8,25.5,149.0,184.31,138.69
2016,5,22,18,30,185.0,70.0,2.7,25.0,103.0,132.35,96.0
2016,5,22,18,45,117.0,47.0,2.65,24.5,65.0,81.56,54.88
2016,5,22,19,0,49.0,24.0,2.6,24.0,27.0,34.67,15.06
2016,5,22,19,15,24.5,12.0,2.65,24.0,13.5,14.72,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,13.27,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,22.54,10.5
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,34.0,23.04
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,46.33,34.23
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,57.86,44.46
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,96.57,59.66
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,84.15,54.69
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,55.08,39.76
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,113.19,86.31
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,170.85,131.44
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,192.52,148.0
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,214.51,164.73
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,233.17,178.4
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,251.88,191.94
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,308.68,234.86
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,371.42,281.62
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,356.51,269.08
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,338.99,254.74
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,355.38,266.65
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,371.99,278.6
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,369.7,276.0
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,366.92,273.13
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,376.63,279.93
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,386.2,286.59
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,376.64,278.91
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,368.56,272.42
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,471.65,347.72
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,573.44,420.12
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,486.46,356.98
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,398.16,292.63
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,334.99,247.21
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,277.23,205.01
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,283.29,209.77
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,289.33,214.41
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,625.53,471.17
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,923.43,679.34
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,896.51,660.06
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,867.13,641.3
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,615.63,463.53
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,361.27,270.69
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,556.93,425.03
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,709.99,541.33
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,611.61,468.82
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,526.09,405.24
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,442.5,342.9
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,371.6,288.79
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,326.49,254.83
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,282.64,220.96
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,236.56,184.14
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,188.88,145.41
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,144.38,109.0
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,103.57,75.3
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,64.23,43.28
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,27.02,11.71
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,12.7,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,13.27,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,23.83,11.58
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,41.4,29.22
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,55.57,42.14
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,67.38,52.64
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,94.6,62.14
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,129.91,93.39
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,146.65,111.86
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,156.26,119.92
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,166.44,128.08
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,240.04,183.3
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,330.69,252.01
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,344.42,262.7
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,347.74,264.57
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,315.42,239.69
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,276.74,209.46
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,327.58,247.21
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,382.49,287.2
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,418.31,313.07
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,455.03,339.41
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,465.89,345.96
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,476.31,352.23
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,571.51,421.86
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,670.21,492.2
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,682.65,500.33
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,697.39,510.43
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,632.33,462.47
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,562.42,410.74
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,521.48,381.75
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,479.61,351.75
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,446.11,327.87
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,412.18,303.52
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,477.1,351.35
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,541.82,398.08
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,654.15,481.98
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,761.29,560.01
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,582.4,431.69
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,409.54,303.9
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,555.29,416.93
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,681.36,511.74
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,615.09,463.86
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,557.92,422.7
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,494.91,377.63
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,428.4,329.2
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,441.13,341.28
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,444.01,344.88
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,379.16,295.34
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,326.67,254.57
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,268.16,208.29
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,211.0,162.46
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,158.07,119.78
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,110.24,80.93
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,62.58,42.41
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.37,8.74
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,10.32,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,20.28,9.12
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,40.63,28.47
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,60.44,46.12
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,74.69,58.67
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,100.91,73.24
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,132.88,96.96
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,168.09,124.12
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,140.74,105.52
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,105.54,79.62
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,118.44,89.61
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,131.38,99.49
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,216.1,164.97
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,305.58,232.54
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,256.52,194.67
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,204.43,154.26
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,233.52,175.95
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,263.03,197.57
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,286.59,214.84
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,310.38,232.19
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,357.71,266.44
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,406.55,301.21
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,370.8,274.67
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,332.47,246.36
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,344.15,254.84
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,355.85,263.2
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,388.81,287.09
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,419.23,308.95
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,442.32,324.89
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,465.43,340.77
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,473.33,346.57
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,481.02,352.34
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,453.95,333.21
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,426.61,313.93
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,492.68,363.05
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,564.86,415.36
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,513.42,378.86
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,469.64,347.9
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,431.88,321.37
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,394.4,294.72
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,273.45,205.4
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,152.09,113.05
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,179.15,134.58
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,206.17,155.89
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,253.4,193.94
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,296.38,228.11
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,259.2,199.98
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,223.07,172.35
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,182.7,140.86
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,148.05,113.25
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,112.65,84.6
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,79.16,57.23
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,49.8,33.2
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,21.32,9.0
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.95,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.78,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,15.43,7.3
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,25.09,15.84
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,37.17,26.38
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,49.27,34.84
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,59.92,43.5
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,70.58,52.02
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,112.81,85.68
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,155.2,118.96
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,105.39,79.14
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,52.21,36.48
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,69.66,50.31
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,87.12,64.01
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,144.29,108.8
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,201.59,152.93
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,347.07,264.9
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,502.93,381.02
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,553.15,417.25
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,605.1,454.64
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,660.32,494.94
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,718.7,536.94
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,705.24,524.41
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,686.14,508.28
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,721.05,532.06
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,755.05,554.69
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,755.96,554.44
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,755.47,553.91
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,677.69,498.24
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,596.12,438.88
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,742.17,548.13
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,880.9,648.81
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,920.6,681.13
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,954.66,706.96
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,935.68,693.8
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,914.11,679.22
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,797.79,595.53
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,684.59,510.31
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,654.27,489.86
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,622.64,468.04
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,569.25,429.43
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,517.35,391.65
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,471.6,359.32
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,433.36,332.05
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,454.87,351.33
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,463.67,359.87
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,403.93,314.21
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,344.44,268.17
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,287.69,223.54
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,235.24,181.32
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,178.73,135.41
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,128.42,94.23
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,75.63,51.72
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,30.17,14.81
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,14.02,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,12.78,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,23.11,11.48
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,44.37,31.63
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,64.75,49.81
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,41.21,29.96
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.57,3.92
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,41.52,28.61
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,71.55,53.05
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,81.1,60.47
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,90.66,67.79
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,69.63,50.65
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,48.34,33.38
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,195.73,149.75
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,345.69,264.39
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,248.63,189.63
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,143.29,107.23
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,174.25,130.87
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,205.63,154.43
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,214.58,160.98
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,223.64,167.64
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,246.8,184.54
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,270.09,201.36
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,261.29,194.5
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,252.34,187.62
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,258.29,191.53
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,264.24,195.4
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,267.23,197.43
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,270.16,199.45
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,276.94,203.92
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,283.67,208.31
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,262.2,192.43
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,240.61,176.5
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,301.59,221.06
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,362.97,264.73
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,407.32,296.01
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,444.79,321.96
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,568.82,410.76
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,686.34,490.27
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,758.1,542.97
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,810.9,580.65
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,771.68,554.67
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,730.48,528.4
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,627.92,461.05
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,533.31,396.15
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,534.43,400.9
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,526.44,397.32
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,466.73,354.67
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,409.45,312.56
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,349.23,266.59
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,292.69,221.69
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,226.77,168.34
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,170.61,121.97
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,111.16,74.24
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,63.01,34.06
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,23.15,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,15.24,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,26.99,14.58
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,42.05,29.86
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,57.82,44.11
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,67.7,52.93
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,105.17,67.55
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,93.59,62.97
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,58.95,42.74
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,79.71,59.32
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,99.99,75.22
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,139.26,105.83
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,178.96,136.24
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,243.61,185.34
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,314.54,238.4
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,311.91,235.71
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,307.01,231.33
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,375.26,281.71
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,446.97,333.49
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,600.82,452.27
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,782.42,585.12
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,706.76,523.75
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,608.73,445.47
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,697.28,510.4
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,791.84,577.23
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,875.35,638.22
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,961.88,694.65
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,977.59,703.77
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,990.36,711.56
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,998.14,716.54
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,1002.8,719.66
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,1001.29,718.92
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,996.57,716.3
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,986.2,710.14
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,972.76,702.13
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,954.4,692.4
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,933.23,680.85
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,902.8,661.8
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,870.39,641.41
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,835.87,619.26
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,802.31,597.66
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,759.5,569.55
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,715.64,540.48
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,667.1,507.85
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,618.39,474.05
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,564.38,435.59
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,511.24,396.77
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,452.55,352.64
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,393.92,307.36
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,334.2,259.5
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,278.52,213.67
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,217.17,163.24
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,163.3,118.37
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,106.27,72.03
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,56.8,31.18
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,22.13,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,9.83,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,19.31,8.92
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,38.58,26.97
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,57.3,43.68
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,74.18,55.4
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,96.58,72.6
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,121.38,91.96
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,147.44,112.37
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,196.22,146.79
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,258.81,193.29
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,313.33,234.51
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,388.11,292.89
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,423.97,322.14
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,448.4,340.56
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,444.31,337.04
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,430.48,325.12
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,300.16,227.31
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,160.11,119.32
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,406.99,309.79
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,671.55,500.29
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,414.62,312.89
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,138.29,101.38
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,287.09,214.09
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,437.46,322.92
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,548.61,402.08
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,665.61,482.82
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,828.16,603.21
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,982.88,707.29
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,989.8,710.41
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,999.52,716.74
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,999.0,716.17
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,995.27,713.76
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,984.45,706.95
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,970.62,698.37
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,856.71,621.67
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,737.73,535.19
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,818.63,598.26
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,878.93,640.63
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,744.22,548.81
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,614.82,454.9
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,678.99,507.02
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,722.08,541.18
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,673.6,508.6
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,624.87,474.93
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,568.34,434.94
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,513.34,395.0
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,454.58,351.44
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,398.3,308.48
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,332.97,257.38
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,275.65,211.2
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,214.39,161.29
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,160.51,116.71
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,103.62,70.69
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,54.36,30.47
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,21.3,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.47,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.89,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,6.74,0.1
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,10.6,3.57
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,15.43,7.26
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,20.26,11.34
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,36.21,24.63
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,52.17,37.75
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,42.02,29.16
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,31.87,20.66
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,117.25,89.36
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,200.81,153.76
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,292.97,221.94
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,402.86,300.95
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,481.77,360.35
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,584.17,436.67
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,630.29,470.18
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,675.84,503.13
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,717.71,533.71
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,758.63,563.3
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,794.4,588.87
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,828.22,612.63
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,858.64,632.51
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,887.11,651.08
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,918.45,670.61
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,950.77,690.66
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,967.3,699.67
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,980.96,706.88
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,990.67,712.54
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,997.33,716.36
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,996.83,715.22
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,993.13,712.2
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,985.64,706.88
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,969.24,696.03
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,957.36,688.23
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,936.9,674.98
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,912.41,658.57
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,885.19,640.53
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,850.78,619.09
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,814.35,596.29
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,774.97,571.86
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,733.82,545.96
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,685.55,515.21
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,638.39,484.08
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,583.27,445.43
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,529.16,406.41
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,470.28,362.89
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,413.66,319.73
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,348.91,268.54
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,287.66,218.99
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,225.59,168.41
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,170.72,122.93
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,113.14,76.39
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,66.37,37.79
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,24.52,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,12.78,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,24.71,13.25
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,42.7,30.59
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,57.91,44.39
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,75.94,56.58
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,102.92,75.28
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,119.05,89.6
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,128.16,98.94
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,153.71,118.64
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,176.84,136.19
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,250.53,191.44
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,339.11,258.7
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,307.91,235.63
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,261.74,199.61
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,250.98,191.11
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,235.63,178.96
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,266.73,201.92
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,298.31,224.83
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,426.03,320.57
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,563.31,419.73
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,609.28,451.08
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,656.94,483.68
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,658.61,483.79
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,658.22,482.7
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,523.71,386.17
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,378.06,279.15
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,259.85,193.0
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,141.05,103.55
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,117.69,85.79
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,94.28,67.76
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,76.73,54.24
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,59.19,40.66
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,58.2,39.93
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,57.21,39.2
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,60.1,41.6
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,63.0,44.01
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,60.55,42.26
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,58.11,40.5
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,50.83,34.9
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,43.55,29.27
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,98.29,72.92
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,154.04,116.95
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,209.69,161.58
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,270.66,209.95
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,316.79,247.94
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,348.96,274.41
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,306.51,241.42
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,265.37,209.13
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,218.82,171.92
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,175.55,136.85
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,134.82,103.58
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,93.86,69.81
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,58.67,40.78
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,25.42,13.34
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,15.24,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,25.71,14.1
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,41.69,29.78
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,57.1,43.71
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,73.73,54.0
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,103.82,75.06
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,134.14,91.48
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,181.74,123.23
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,231.47,162.89
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,286.71,207.36
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,335.86,247.59
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,387.84,289.22
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,438.4,328.23
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,490.71,367.26
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,482.72,360.85
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,454.35,337.97
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,488.86,362.36
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,523.57,385.98
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,584.62,428.76
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,651.53,474.47
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,643.88,466.39
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,631.72,455.85
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,600.42,433.19
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,564.21,407.1
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,576.25,415.88
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,586.93,423.36
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,686.15,491.77
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,790.6,560.59
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,859.6,605.1
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,931.5,650.64
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,884.63,620.72
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,831.34,587.82
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,701.3,501.23
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,559.18,403.45
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,421.86,309.63
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,280.22,207.79
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,500.68,373.73
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,709.28,520.63
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,766.47,564.97
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,802.75,593.59
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,736.2,550.07
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,668.28,502.89
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,565.02,428.31
