Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,465.67,354.96
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,361.96,277.88
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,267.48,205.74
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,235.53,182.2
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,203.88,158.17
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,170.58,132.0
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,138.24,106.14
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,107.31,81.17
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,77.77,57.0
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,50.84,34.8
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,24.28,12.57
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,12.29,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.93,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,7.71,0.3
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,15.43,7.5
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,23.15,14.46
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,33.3,22.14
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,43.46,30.65
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,70.29,52.81
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,96.23,73.89
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,114.59,88.52
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,133.04,103.03
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,188.19,146.1
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,248.97,193.13
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,283.85,219.29
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,320.03,246.19
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,301.73,231.63
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,282.46,216.21
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,339.59,258.95
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,401.46,304.19
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,453.02,341.24
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,505.9,378.69
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,506.27,377.21
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,504.33,374.32
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,551.06,407.56
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,600.41,441.87
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,781.61,578.19
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,965.56,701.71
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,862.47,627.35
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,736.88,532.08
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,686.09,496.19
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,633.56,458.22
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,668.52,483.1
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,702.65,506.39
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,802.03,576.33
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,897.16,640.76
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,936.36,672.59
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,955.26,685.67
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,929.2,670.51
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,900.5,654.07
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,776.6,572.78
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,647.52,479.83
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,713.15,533.44
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,748.7,560.92
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,700.63,528.69
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,651.89,496.36
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,597.84,458.69
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,544.13,419.82
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,486.97,377.41
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,430.71,334.35
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,369.1,285.99
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,311.21,238.92
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,248.63,186.98
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,192.74,139.56
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,132.31,89.37
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,82.72,47.7
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,32.94,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,13.27,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,22.58,11.99
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,37.52,26.62
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,51.9,39.76
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,70.09,51.69
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,101.75,72.18
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,137.7,96.96
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,181.45,129.83
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,181.29,136.65
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,164.98,128.36
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,251.75,190.42
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,397.84,301.59
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,429.44,328.55
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,445.75,341.03
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,514.32,395.85
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,608.94,469.7
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,624.24,477.27
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,623.81,472.46
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,614.04,462.8
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,594.22,445.42
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,525.36,393.33
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,449.19,335.21
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,425.57,317.89
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,400.85,299.47
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,446.9,332.47
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,493.76,365.27
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,484.71,358.3
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,475.17,351.28
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,701.04,517.01
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,924.97,670.8
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,903.25,654.26
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,879.46,638.44
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,805.96,587.47
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,736.83,538.89
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,659.39,485.07
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,589.4,435.38
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,686.83,509.77
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,775.3,575.07
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,754.87,563.05
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,731.24,549.56
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,638.35,482.67
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,546.25,415.42
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,568.9,435.75
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,574.24,442.35
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,422.9,327.95
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,291.35,225.74
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,257.93,201.23
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,224.66,175.86
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,185.68,145.06
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,152.19,118.04
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,118.93,90.9
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,87.15,64.56
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,57.31,39.97
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,28.94,16.41
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,14.14,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,13.27,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,20.92,10.71
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,28.24,18.6
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,35.04,24.95
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,64.32,46.36
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,97.36,74.19
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,122.26,93.61
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,148.6,114.17
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,188.13,144.13
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,229.38,175.66
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,219.94,169.44
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,202.57,156.05
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,287.44,221.11
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,388.29,297.32
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,428.25,327.2
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,469.3,357.75
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,491.69,372.96
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,512.12,386.47
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,599.5,452.58
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,697.36,524.88
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,608.17,455.59
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,504.98,375.42
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,610.51,454.04
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,722.08,534.4
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,672.42,496.91
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,619.7,457.53
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,650.07,479.9
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,680.51,501.91
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,850.44,633.1
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,1006.27,741.71
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,1006.13,740.86
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,1002.68,738.96
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,992.95,733.4
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,980.05,725.83
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,816.84,612.97
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,641.92,480.26
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,720.18,542.3
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,790.16,596.33
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,655.69,497.03
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,529.28,401.95
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,401.33,306.94
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,285.27,218.09
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,364.51,282.43
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,429.4,334.47
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,421.1,329.34
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,401.79,315.71
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,357.42,281.88
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,313.25,247.47
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,268.09,210.93
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,224.16,174.6
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,178.09,136.32
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,135.3,100.17
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,92.58,64.59
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,55.33,33.28
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,23.76,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,14.74,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,23.27,12.49
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,32.52,22.16
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,41.44,30.37
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,50.73,33.11
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,91.14,51.1
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,135.7,80.98
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,185.86,120.35
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,236.86,163.37
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,291.91,210.53
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,348.54,258.95
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,404.5,305.93
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,458.93,350.65
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,514.62,395.06
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,515.91,395.45
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,493.27,375.47
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,593.97,454.58
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,720.63,550.24
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,706.69,535.45
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,675.21,507.21
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,676.4,505.05
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,671.45,498.19
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,698.58,517.11
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,725.4,535.57
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,758.17,558.17
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,791.17,580.72
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,912.48,672.69
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,1028.94,750.01
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,920.61,675.39
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,796.56,580.75
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,926.95,681.07
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,1040.56,757.6
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,1031.62,751.48
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,1019.32,744.11
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,1002.23,732.87
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,981.97,719.66
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,954.21,702.36
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,923.87,683.34
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,890.26,662.89
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,854.34,640.73
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,813.38,613.67
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,774.2,587.7
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,725.8,555.55
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,676.57,522.41
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,622.82,483.38
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,569.11,442.89
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,509.74,397.73
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,453.05,353.33
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,390.61,303.31
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,331.65,254.62
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,266.43,200.81
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,207.9,151.25
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,143.64,97.93
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,90.92,54.02
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,36.65,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,13.27,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,20.9,10.74
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,28.24,18.61
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,35.06,24.97
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,44.15,27.21
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,87.6,45.71
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,134.87,77.42
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,190.12,121.22
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,243.52,166.41
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,300.33,214.9
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,355.88,262.65
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,413.22,310.75
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,471.6,358.3
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,527.4,402.54
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,581.02,444.47
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,634.27,484.98
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,684.47,521.23
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,733.53,554.59
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,778.9,584.7
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,822.45,613.21
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,861.95,637.67
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,899.06,660.27
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,931.82,680.78
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,961.77,699.35
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,986.86,713.27
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,1008.89,725.15
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,1025.85,735.23
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,1039.53,743.3
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,1048.42,748.87
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,1053.91,752.43
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,1053.42,751.91
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,1049.4,749.33
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,1039.88,743.86
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,1026.93,736.35
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,1009.16,725.46
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,988.2,712.63
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,960.28,695.37
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,929.8,676.5
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,895.44,655.05
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,858.78,631.99
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,817.3,605.56
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,774.09,577.75
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,728.97,548.85
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,679.44,516.46
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,624.93,478.32
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,570.57,438.52
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,511.28,394.63
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,453.58,350.55
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,392.33,302.47
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,333.61,254.8
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,268.57,201.43
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,210.06,152.11
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,146.0,99.13
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,93.33,55.46
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,37.66,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,14.74,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,23.26,12.57
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,32.12,21.86
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,40.5,29.6
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,50.61,33.1
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,91.63,51.57
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,135.88,80.97
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,185.61,119.53
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,236.0,161.15
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,289.88,205.91
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,343.19,250.48
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,401.05,297.46
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,454.6,340.24
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,509.12,382.53
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,561.11,421.94
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,613.05,460.19
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,609.66,453.56
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,586.14,431.63
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,682.3,504.31
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,796.91,584.03
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,834.81,605.98
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,870.48,626.9
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,901.9,646.68
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,930.75,664.82
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,865.47,619.43
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,783.31,556.88
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,897.82,640.85
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,1007.51,710.6
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,914.17,649.3
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,805.15,570.79
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,814.8,579.32
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,822.68,585.74
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,798.96,570.12
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,774.26,554.03
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,880.11,633.29
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,959.47,686.25
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,933.76,670.51
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,905.34,653.98
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,871.81,633.16
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,840.38,613.7
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,798.61,587.6
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,755.33,560.26
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,707.27,529.71
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,658.55,498.21
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,605.16,460.34
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,553.25,422.55
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,494.96,379.86
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,438.52,337.22
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,376.59,288.63
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,318.58,241.71
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,255.47,190.61
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,198.94,143.69
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,137.08,93.24
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,85.6,51.35
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,35.15,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,15.24,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,24.08,13.04
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,35.34,24.37
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,46.01,34.08
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,57.62,39.39
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,93.44,57.13
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,134.11,83.92
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,180.79,119.12
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,227.69,157.37
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,278.88,199.75
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,332.07,243.79
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,390.06,291.1
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,431.7,325.03
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,462.62,348.95
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,523.81,396.22
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,597.55,451.98
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,607.63,455.65
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,602.27,447.49
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,681.67,507.56
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,773.88,573.57
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,477.03,361.32
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,149.62,109.36
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,517.99,393.5
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,905.0,657.36
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,925.55,666.82
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,942.91,677.54
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,909.97,653.28
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,869.65,620.84
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,928.41,666.19
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,983.44,704.3
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,982.95,703.73
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,979.47,701.89
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,972.01,698.08
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,961.56,692.47
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,943.35,681.52
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,922.47,668.95
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,899.7,655.18
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,871.12,637.58
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,750.35,555.4
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,635.23,472.68
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,685.33,514.42
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,717.67,542.14
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,669.84,508.28
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,621.85,474.34
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,569.33,436.57
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,517.35,398.41
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,457.44,353.99
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,402.95,312.43
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,344.15,266.45
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,289.11,222.18
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,229.1,173.3
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,175.69,129.05
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,120.28,83.62
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,70.92,43.53
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,30.3,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,14.74,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,23.25,12.41
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,33.72,23.01
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,43.64,32.03
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,53.47,35.67
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,92.09,52.98
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,134.34,80.76
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,182.09,117.39
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,230.6,157.02
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,283.09,200.4
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,334.69,243.86
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,388.48,288.26
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,443.34,331.97
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,496.64,373.36
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,547.28,412.36
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,597.99,450.47
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,646.24,485.01
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,693.74,518.17
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,737.83,548.09
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,779.64,575.95
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,817.36,599.69
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,853.03,621.88
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,822.57,599.07
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,776.41,561.26
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,867.26,630.08
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,957.72,690.32
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,907.98,656.04
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,842.71,605.68
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,927.85,669.29
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,1000.99,716.22
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,1001.22,716.03
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,998.24,714.49
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,989.57,709.45
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,977.77,702.53
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,960.46,693.21
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,940.26,682.07
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,808.59,593.22
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,670.25,491.74
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,750.47,555.7
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,811.1,601.47
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,768.9,573.58
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,725.74,545.45
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,677.71,513.66
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,629.43,480.47
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,575.97,441.97
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,523.45,403.33
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,465.77,360.31
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,410.36,317.9
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,348.31,269.43
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,292.68,224.62
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,232.54,175.49
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,179.04,131.06
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,123.03,85.33
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,76.21,47.3
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,31.25,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,14.25,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,22.43,11.7
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,31.71,21.25
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,40.5,29.33
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,48.67,36.59
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,87.81,48.49
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,131.26,77.18
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,180.01,114.88
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,228.89,155.54
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,281.54,199.96
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,336.71,246.7
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,391.15,292.11
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,423.1,319.02
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,438.73,330.69
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,507.84,383.75
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,599.7,452.71
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,649.16,487.46
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,695.84,519.42
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,739.56,548.15
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,781.75,575.54
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,819.62,598.59
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,855.42,620.0
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,816.75,591.73
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,761.28,547.1
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,862.16,621.48
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,963.98,686.14
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,890.27,636.11
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,800.5,568.68
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,909.73,650.55
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,1008.2,714.47
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,1008.86,714.21
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,1006.21,712.92
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,868.2,622.6
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,712.37,510.37
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,846.65,611.73
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,949.54,681.08
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,923.54,664.78
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,894.92,647.86
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,862.0,627.32
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,826.92,605.29
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,664.56,493.73
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,503.82,374.75
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,596.05,449.08
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,652.79,494.99
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,598.35,455.8
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,545.93,417.59
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,488.73,375.41
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,433.35,333.34
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,370.88,284.09
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,312.84,237.13
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,251.14,187.35
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,195.81,141.61
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,134.7,91.92
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,85.69,52.28
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,35.87,0.39
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,15.73,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,26.5,14.73
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,40.21,28.27
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,50.02,37.31
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,61.27,47.22
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,98.27,60.76
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,138.28,87.24
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,183.87,121.92
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,230.16,159.77
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,280.47,201.5
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,330.31,243.32
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,382.78,286.63
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,396.5,299.59
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,391.77,295.59
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,436.76,329.16
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,481.69,362.14
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,568.86,429.5
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,674.83,509.44
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,717.47,539.32
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,759.42,568.42
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,795.73,591.45
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,830.04,612.93
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,774.82,569.18
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,702.76,511.99
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,701.19,509.41
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,698.7,505.79
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,831.6,604.77
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,961.06,694.51
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,883.94,638.63
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,794.62,571.87
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,888.4,642.86
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,971.22,700.8
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,853.04,618.29
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,728.43,527.19
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,830.16,605.33
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,918.12,668.53
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,885.24,646.74
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,851.08,624.98
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,740.83,546.99
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,634.79,470.08
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,674.35,503.15
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,698.53,524.24
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,650.88,491.69
