Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,600.76,457.25
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,548.53,419.63
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,497.37,382.05
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,440.77,340.03
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,386.78,299.0
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,328.77,253.5
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,274.82,210.26
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,212.8,160.59
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,161.4,118.71
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,108.2,75.82
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,62.61,39.41
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,26.73,0.45
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,15.24,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,25.72,14.02
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,40.21,28.13
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,50.84,37.83
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,62.54,48.1
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,99.31,62.0
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,139.08,88.48
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,184.38,123.05
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,224.06,160.18
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,255.36,189.28
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,290.83,218.48
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,323.99,245.05
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,372.09,281.43
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,423.86,320.02
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,471.26,355.35
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,520.49,391.47
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,540.73,404.4
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,556.81,413.94
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,563.5,417.11
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,564.27,415.91
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,652.75,479.78
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,749.54,547.33
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,790.29,573.96
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,830.5,600.28
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,872.55,632.17
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,915.2,663.83
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,881.68,636.69
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,839.22,603.53
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,843.57,605.58
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,846.18,606.2
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,817.7,586.12
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,787.8,565.2
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,812.86,584.68
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,840.52,605.34
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,825.53,595.95
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,808.49,585.52
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,693.53,505.39
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,582.3,426.13
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,612.71,451.61
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,631.15,468.03
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,673.58,502.83
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,699.86,525.74
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,611.98,461.86
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,534.51,404.86
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,521.63,397.68
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,501.11,383.94
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,426.2,327.95
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,357.73,275.89
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,318.53,244.94
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,279.0,212.6
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,220.55,165.67
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,164.99,120.52
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,112.2,77.94
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,67.4,42.14
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,29.63,2.16
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,15.73,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,26.5,14.58
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,36.19,24.75
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,46.84,34.43
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,55.39,42.0
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,92.45,53.89
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,133.94,80.97
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,181.13,116.99
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,228.47,155.7
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,280.66,199.2
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,332.62,243.32
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,386.83,288.48
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,421.26,317.21
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,438.83,330.43
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,506.67,383.38
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,596.33,452.07
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,596.19,447.36
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,575.79,427.01
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,601.87,444.73
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,626.16,460.7
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,665.55,487.31
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,705.95,514.18
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,804.11,588.16
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,909.51,659.22
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,933.45,672.36
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,954.62,684.25
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,971.02,694.48
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,984.5,702.93
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,811.61,585.69
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,611.51,438.72
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,815.98,591.29
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,995.05,711.72
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,896.9,645.43
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,785.49,563.97
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,873.86,632.55
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,936.7,676.16
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,914.59,662.17
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,885.2,644.04
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,851.55,622.51
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,815.89,599.59
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,737.67,547.51
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,660.27,491.82
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,603.83,453.04
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,549.52,414.93
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,512.66,389.4
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,473.29,361.3
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,377.89,289.91
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,299.15,229.8
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,254.98,195.56
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,212.55,161.86
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,169.61,127.52
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,126.34,92.38
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,86.57,60.23
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,51.27,31.79
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,23.34,1.55
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,15.73,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,26.49,14.52
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,40.95,28.73
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,51.68,38.54
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,52.14,39.21
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,57.02,41.17
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,84.17,63.2
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,111.28,84.85
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,139.34,106.42
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,168.6,128.68
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,168.61,128.42
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,167.53,127.24
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,204.32,155.0
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,242.1,183.05
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,267.3,201.17
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,290.14,217.31
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,257.43,191.93
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,220.4,163.45
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,249.19,184.72
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,278.27,205.88
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,306.61,225.87
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,335.25,245.83
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,310.77,227.89
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,285.84,209.72
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,483.5,353.5
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,683.14,490.57
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,569.24,410.4
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,447.78,324.11
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,730.3,535.46
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,997.33,715.71
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,997.76,714.84
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,994.99,714.01
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,987.53,710.54
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,976.86,705.05
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,863.42,628.84
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,739.48,537.41
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,695.81,508.27
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,652.31,478.49
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,509.45,376.52
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,371.7,275.28
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,579.74,437.7
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,741.0,557.0
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,694.21,525.36
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,646.8,493.9
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,595.19,456.45
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,542.77,417.67
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,486.11,375.23
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,431.31,333.08
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,371.07,285.74
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,314.5,240.01
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,252.44,189.24
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,196.83,142.86
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,136.69,93.6
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,88.44,54.58
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,37.64,5.97
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,27.83,15.49
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,43.55,30.89
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,59.98,45.58
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,72.65,56.71
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,103.68,67.35
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,142.29,92.89
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,186.75,126.23
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,230.36,160.68
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,279.73,200.77
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,328.93,242.02
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,380.91,284.98
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,431.77,325.91
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,486.19,368.71
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,536.2,406.93
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,588.35,445.57
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,636.96,481.27
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,686.09,516.58
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,729.66,546.84
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,771.91,575.2
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,810.51,599.84
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,847.79,623.35
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,879.58,643.7
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,908.92,662.31
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,935.11,679.12
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,958.78,694.27
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,975.42,704.07
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,989.09,712.26
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,998.3,716.48
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,1004.43,718.8
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,1004.36,718.43
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,1001.02,716.09
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,993.44,711.15
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,982.68,704.29
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,965.83,693.61
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,946.01,681.11
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,920.56,665.01
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,892.55,647.3
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,859.72,626.39
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,828.96,606.84
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,788.65,581.0
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,746.91,554.02
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,700.1,523.94
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,652.61,492.94
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,600.81,456.13
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,550.58,419.46
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,493.7,377.57
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,438.55,335.8
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,378.29,288.98
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,321.47,243.48
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,259.24,193.03
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,203.29,146.61
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,142.25,96.92
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,93.13,57.24
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,39.3,7.26
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,15.73,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,26.49,14.41
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,37.06,25.45
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,48.51,35.83
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,55.73,42.28
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,92.37,54.11
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,133.77,80.91
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,181.01,116.83
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,228.57,155.52
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,281.55,199.59
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,333.62,243.99
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,387.92,289.46
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,443.11,334.09
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,497.45,376.95
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,548.45,416.05
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,599.44,453.98
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,649.84,490.53
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,697.78,524.4
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,741.5,553.83
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,783.66,581.91
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,821.75,605.95
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,857.82,628.39
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,889.57,648.87
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,918.75,667.58
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,942.91,681.57
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,964.16,693.65
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,981.5,704.61
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,995.83,713.71
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,1004.68,719.36
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,1010.39,723.13
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,1010.85,723.38
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,1008.0,721.64
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,999.86,715.16
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,988.48,706.75
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,972.47,696.93
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,953.43,685.24
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,926.13,668.22
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,896.48,649.7
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,864.1,630.39
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,833.81,612.37
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,792.75,585.88
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,750.2,558.21
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,704.15,528.55
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,657.35,497.95
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,604.3,460.13
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,552.93,422.48
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,495.91,380.24
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,440.62,338.14
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,379.78,290.76
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,322.58,244.86
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,260.17,194.07
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,204.08,147.43
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,142.48,97.35
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,93.03,57.53
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,39.52,8.27
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,15.24,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,24.16,12.65
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,34.63,23.47
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,44.55,32.46
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,48.99,36.51
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,86.72,47.23
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,130.66,75.5
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,180.02,113.28
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,229.91,154.35
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,287.18,202.27
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,340.57,248.06
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,395.91,294.62
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,449.75,338.4
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,507.66,383.82
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,560.09,423.79
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,612.29,462.3
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,661.18,497.47
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,709.19,530.27
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,753.7,559.7
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,796.51,587.63
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,835.24,611.51
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,871.74,633.65
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,903.65,653.59
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,932.85,671.67
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,958.27,685.84
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,980.71,698.03
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,997.67,707.79
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,1011.46,715.58
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,1020.08,719.08
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,1025.41,720.63
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,1025.85,720.71
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,1022.86,718.8
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,1014.96,713.97
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,1003.72,707.17
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,987.22,697.2
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,967.57,685.35
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,942.55,670.17
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,914.75,653.26
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,881.94,633.11
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,846.78,611.38
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,806.86,586.69
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,765.16,560.59
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,718.91,531.65
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,674.67,503.68
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,622.76,468.76
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,570.75,431.51
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,513.76,390.08
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,458.03,348.3
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,397.76,301.89
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,341.2,256.74
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,279.11,206.56
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,222.71,159.58
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,160.32,108.25
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,108.02,65.41
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,44.65,10.11
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,15.24,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,24.17,12.53
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,35.05,23.76
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,45.36,33.15
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,52.89,39.85
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,90.75,52.49
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,132.38,79.15
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,179.72,114.97
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,228.15,154.54
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,280.59,198.08
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,331.98,241.29
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,385.62,285.44
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,440.75,328.93
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,494.74,370.19
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,546.17,408.56
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,597.69,445.51
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,645.91,478.18
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,694.65,509.81
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,738.56,536.68
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,781.02,561.53
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,819.49,581.89
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,856.07,600.32
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,888.05,619.89
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,917.52,637.94
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,880.1,613.35
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,828.35,574.05
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,913.17,636.29
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,993.24,686.58
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,1002.62,692.85
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,1008.94,698.2
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,1010.08,699.78
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,1007.96,699.55
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,1000.6,694.84
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,990.02,688.31
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,972.87,678.6
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,952.76,667.18
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,927.07,652.91
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,898.87,637.01
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,870.44,621.61
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,835.08,601.58
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,793.64,576.16
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,750.83,549.59
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,703.57,519.28
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,655.7,488.09
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,603.15,451.56
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,549.92,413.75
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,492.26,372.37
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,436.44,331.09
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,373.98,283.72
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,315.97,238.31
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,251.79,187.14
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,196.31,141.76
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,136.73,93.89
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,87.66,54.92
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,38.08,9.45
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,14.74,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,24.92,13.09
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,36.29,24.85
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,48.58,35.88
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,55.34,41.94
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,88.84,53.79
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,129.68,81.02
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,175.19,115.82
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,219.76,155.25
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,260.82,191.04
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,303.63,225.33
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,346.2,258.46
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,394.38,294.76
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,443.43,331.01
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,479.4,356.99
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,508.61,377.27
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,493.31,364.69
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,470.05,345.89
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,548.08,402.46
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,631.41,461.16
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,727.79,532.59
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,838.84,608.46
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,758.92,550.03
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,657.83,473.15
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,576.67,416.93
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,488.82,354.36
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,569.5,412.33
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,655.25,471.76
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,672.38,483.49
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,688.9,495.27
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,849.18,613.95
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,988.84,707.92
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,818.11,592.18
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,630.65,455.79
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,701.73,509.43
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,762.23,553.72
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,725.45,528.6
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,688.46,503.79
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,767.45,565.95
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,823.55,606.66
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,785.06,581.31
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,744.85,555.34
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,698.53,525.66
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,651.53,495.08
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,601.97,459.9
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,551.07,422.92
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,493.84,380.55
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,438.34,338.31
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,379.42,291.69
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,323.68,246.36
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,261.99,196.23
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,206.34,149.91
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,146.99,101.25
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,96.55,60.2
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,40.94,10.78
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,14.25,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,22.53,11.27
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,32.64,21.9
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,42.23,30.62
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,48.68,36.33
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,86.21,49.11
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,127.14,75.07
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,173.63,110.15
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,221.27,148.94
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,273.29,192.11
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,316.38,231.98
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,343.91,256.72
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,375.57,281.05
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,402.74,300.87
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,482.05,360.75
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,587.3,438.55
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,635.49,471.7
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,684.13,504.42
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,667.25,486.83
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,631.81,455.9
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,731.11,528.81
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,844.82,603.12
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,876.58,621.67
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,905.87,639.36
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,930.66,652.88
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,952.71,664.66
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,970.46,675.17
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,985.28,683.97
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,896.7,627.51
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,792.79,553.29
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,904.38,635.14
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,1000.04,695.72
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,993.13,690.13
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,982.97,683.75
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,966.71,676.46
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,947.42,667.33
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,917.79,650.3
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,891.28,635.22
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,776.16,560.48
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,659.3,478.01
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,634.37,463.72
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,607.0,446.85
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,637.75,474.11
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,649.54,487.38
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,596.88,450.21
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,544.83,413.0
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,487.78,371.46
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,432.58,330.13
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,372.3,283.41
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,315.91,238.47
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,252.45,188.0
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,197.83,143.42
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,138.31,95.39
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,89.07,56.16
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,38.92,10.9
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,14.74,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,23.39,11.72
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,33.89,22.8
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,43.84,31.83
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,49.8,37.2
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,86.38,49.55
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,127.58,75.67
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,174.52,111.05
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,222.22,149.68
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,274.21,192.46
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,325.65,235.21
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,379.4,278.77
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,434.43,321.98
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,488.13,362.75
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,539.08,401.06
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,590.19,438.26
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,638.0,471.08
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,685.14,502.28
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,729.72,530.98
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,771.87,557.21
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,810.18,579.88
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,846.59,601.04
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,878.31,620.77
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,907.58,638.93
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,871.01,613.65
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,820.25,573.65
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,803.61,561.92
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,785.46,548.8
