Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,781.87,545.79
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,776.82,541.76
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,896.72,629.04
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,1001.06,696.33
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,993.28,691.49
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,982.32,685.84
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,965.78,676.34
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,946.26,665.08
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,923.51,652.27
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,897.81,637.56
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,761.09,549.2
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,620.88,449.63
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,590.63,430.98
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,559.08,410.5
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,622.81,462.41
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,660.32,493.82
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,609.15,458.37
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,558.03,421.95
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,502.21,381.52
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,446.98,340.3
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,387.6,294.09
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,331.27,248.92
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,269.88,199.69
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,214.38,153.97
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,153.88,104.84
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,103.12,63.77
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,43.0,12.2
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,14.25,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,22.58,11.0
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,32.7,21.79
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,42.29,30.5
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,47.03,34.82
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,84.24,47.43
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,125.83,73.68
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,173.04,109.36
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,221.23,148.9
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,273.51,192.69
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,325.24,236.25
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,381.68,282.51
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,433.93,323.95
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,487.41,364.89
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,538.54,404.33
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,589.75,442.81
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,638.08,477.32
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,686.77,511.08
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,730.64,540.69
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,773.08,568.74
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,811.33,592.56
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,847.59,614.82
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,879.5,635.31
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,908.93,654.16
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,935.63,669.85
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,959.77,683.85
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,976.86,694.73
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,990.94,703.83
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,1001.02,709.03
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,1007.99,712.36
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,1009.2,713.32
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,1007.1,712.33
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,999.69,708.4
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,989.0,702.5
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,973.17,693.12
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,954.28,681.87
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,926.07,664.62
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,895.74,646.0
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,719.03,526.53
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,539.62,394.97
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,479.0,352.85
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,413.54,306.13
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,486.87,364.4
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,540.73,407.26
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,552.24,418.74
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,551.93,420.86
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,494.97,378.69
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,439.73,336.9
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,379.19,289.98
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,322.33,244.58
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,260.97,194.74
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,205.74,148.93
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,144.65,99.26
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,94.99,59.31
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,40.92,12.13
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,14.25,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,22.61,10.88
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,32.32,21.45
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,41.53,29.85
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,44.47,32.62
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,82.11,44.83
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,125.02,71.75
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,173.4,108.39
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,222.39,148.56
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,278.66,195.59
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,331.04,240.02
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,385.41,285.1
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,438.79,328.34
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,496.29,373.28
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,547.94,413.34
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,599.41,452.17
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,648.42,487.42
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,696.65,520.67
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,741.04,549.07
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,783.82,575.97
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,822.2,599.78
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,858.43,621.94
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,891.04,642.83
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,921.03,661.98
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,944.31,675.38
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,964.29,686.69
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,850.27,609.05
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,713.81,507.51
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,868.99,622.0
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,1010.9,714.58
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,1012.19,714.57
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,1010.16,713.63
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,887.13,633.23
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,751.82,535.05
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,866.97,622.49
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,955.75,682.47
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,831.06,599.82
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,698.61,503.93
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,597.59,434.97
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,507.73,371.63
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,652.55,484.06
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,759.28,562.51
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,712.63,532.12
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,665.16,501.57
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,611.81,464.53
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,559.02,426.19
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,502.68,384.69
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,446.88,342.44
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,385.2,294.58
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,327.66,248.58
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,265.46,197.98
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,209.34,151.34
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,146.64,100.46
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,96.4,60.22
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,41.5,12.67
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,14.25,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,22.63,10.76
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,32.76,21.81
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,42.36,30.55
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,44.1,32.31
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,80.29,43.26
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,123.19,69.93
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,171.56,106.43
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,223.22,148.43
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,277.02,193.37
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,316.53,231.78
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,337.82,252.27
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,368.58,276.08
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,395.17,295.66
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,481.89,362.71
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,600.9,453.06
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,610.3,456.08
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,603.22,446.41
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,639.98,472.26
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,675.72,496.82
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,720.7,526.65
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,765.52,555.85
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,751.56,544.17
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,732.2,528.98
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,735.8,530.88
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,737.56,531.4
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,751.06,540.64
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,763.69,549.27
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,796.98,573.83
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,829.37,597.65
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,803.64,578.95
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,776.5,559.56
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,886.36,643.92
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,976.01,706.1
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,911.28,664.59
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,838.2,611.2
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,645.51,475.37
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,452.19,333.54
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,529.15,392.91
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,600.28,446.19
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,685.82,514.5
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,745.79,561.16
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,694.94,527.13
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,643.67,491.56
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,451.73,347.28
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,271.52,207.17
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,275.47,212.11
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,269.46,208.45
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,230.91,178.21
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,193.33,148.27
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,155.09,117.55
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,118.77,87.88
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,83.46,59.05
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,51.2,32.8
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,23.85,6.43
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,10.32,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,20.28,8.84
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,39.21,27.11
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,55.99,42.1
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,73.71,57.68
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,96.63,71.81
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,121.03,90.75
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,145.91,110.39
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,189.76,141.25
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,245.49,182.57
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,245.53,186.21
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,232.39,177.73
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,260.37,198.63
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,288.94,219.65
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,330.83,250.97
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,374.67,283.45
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,344.54,259.63
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,310.63,232.97
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,420.42,315.18
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,534.91,398.42
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,570.85,423.64
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,607.59,449.58
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,394.55,295.37
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,170.14,125.85
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,116.28,84.66
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,62.12,42.68
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,114.6,83.24
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,167.33,123.43
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,121.12,88.1
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,74.8,52.46
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,185.32,137.15
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,296.71,220.23
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,312.73,231.88
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,328.75,243.78
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,265.27,197.08
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,201.96,149.97
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,152.25,112.43
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,102.87,74.59
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,121.42,89.12
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,140.04,103.65
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,161.51,120.44
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,183.06,137.32
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,133.82,99.83
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,85.16,62.14
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,95.94,70.94
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,106.94,79.9
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,100.63,75.34
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,94.36,70.76
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,80.1,59.51
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,65.84,48.11
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,52.66,37.5
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,39.6,26.77
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,27.99,17.03
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,16.4,7.26
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,8.19,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,11.3,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,21.98,9.95
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,39.73,27.66
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,57.4,43.47
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,71.11,55.56
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,95.73,69.85
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,127.84,92.19
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,162.83,117.52
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,203.15,142.48
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,269.09,190.74
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,320.01,233.44
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,373.4,277.33
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,400.38,300.78
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,407.15,306.01
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,444.65,333.26
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,481.62,359.32
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,476.54,353.74
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,461.66,340.77
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,566.1,418.27
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,683.68,502.65
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,705.61,515.47
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,725.0,526.95
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,750.61,543.88
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,774.94,559.81
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,818.33,587.61
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,861.37,614.68
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,886.47,630.96
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,910.33,646.51
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,909.36,645.76
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,906.25,643.86
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,849.68,605.38
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,794.53,567.62
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,891.58,641.68
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,968.54,694.37
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,907.36,654.2
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,837.53,602.87
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,818.66,592.3
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,797.25,579.64
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,774.17,565.72
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,748.16,549.74
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,752.04,556.63
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,740.7,550.69
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,673.66,505.67
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,608.94,459.62
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,522.93,396.92
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,441.67,336.6
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,342.51,262.1
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,249.91,191.24
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,214.01,163.98
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,178.87,136.53
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,143.56,108.49
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,109.88,81.24
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,74.4,52.49
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,44.34,28.1
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,20.83,5.27
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,12.78,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,20.2,8.49
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,30.01,19.46
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,39.52,28.11
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,42.1,30.6
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,76.95,41.53
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,125.83,82.09
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,161.14,117.0
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,200.65,146.54
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,241.54,177.54
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,293.57,216.29
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,352.23,260.39
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,408.93,303.34
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,484.88,360.86
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,538.8,400.79
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,589.78,437.5
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,638.3,471.35
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,685.96,503.36
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,729.87,531.53
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,772.21,558.35
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,810.76,581.23
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,847.17,602.44
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,879.48,622.07
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,909.22,640.01
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,896.39,629.4
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,869.78,603.78
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,841.87,585.45
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,812.2,565.85
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,848.78,588.82
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,887.27,612.02
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,949.67,659.09
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,998.45,689.8
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,908.28,632.74
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,803.84,559.22
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,887.95,621.81
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,946.19,659.15
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,855.42,602.57
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,759.65,536.34
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,700.35,499.15
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,649.13,466.08
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,587.58,425.0
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,521.48,380.09
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,508.87,374.03
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,486.51,360.67
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,472.72,353.03
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,459.22,344.89
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,358.48,270.75
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,269.78,204.2
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,231.93,175.53
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,194.89,146.69
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,156.63,116.84
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,120.24,87.78
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,85.18,59.59
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,52.94,33.6
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,24.52,6.92
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,12.78,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,21.74,9.26
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,36.74,24.91
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,48.13,35.25
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,57.42,43.39
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,91.09,56.97
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,130.31,81.53
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,175.16,114.34
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,220.67,149.99
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,269.86,189.08
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,318.46,228.01
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,369.85,268.11
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,419.77,306.06
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,471.24,343.68
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,520.64,379.94
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,570.64,415.62
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,522.43,378.39
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,449.79,322.46
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,586.24,423.47
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,747.38,536.31
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,784.06,558.25
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,818.77,579.72
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,756.41,533.9
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,676.47,474.77
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,721.3,506.04
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,766.39,536.38
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,726.34,508.53
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,685.27,480.26
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,837.22,590.36
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,980.9,685.73
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,799.7,565.93
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,597.53,423.31
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,582.81,415.13
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,567.6,405.5
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,416.83,301.33
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,262.29,190.56
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,171.37,124.26
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,81.4,56.72
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,92.09,65.17
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,102.82,73.64
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,67.28,46.65
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,31.91,19.37
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,22.23,11.88
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,12.56,4.31
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,11.11,3.19
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.06
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,30.42,18.76
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,51.21,35.57
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,43.46,29.53
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,35.72,23.41
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,28.47,17.57
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,21.22,11.64
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,14.94,6.41
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,8.67,1.16
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,4.33,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,12.29,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,19.42,7.43
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,30.07,19.41
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,40.16,28.63
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,44.94,33.0
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,78.3,44.1
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,119.54,69.23
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,166.41,104.06
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,214.13,142.8
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,266.1,186.01
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,318.02,229.48
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,374.77,275.73
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,426.79,317.37
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,479.87,358.5
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,467.9,349.6
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,431.65,320.2
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,490.41,362.49
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,552.07,405.79
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,582.81,426.61
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,612.7,446.75
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,718.49,525.54
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,837.5,607.01
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,774.87,560.12
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,691.16,495.3
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,818.33,589.41
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,947.21,674.37
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,964.58,684.17
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,979.09,693.12
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,986.09,696.41
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,995.83,701.57
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,996.61,702.2
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,994.21,701.03
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,984.8,695.56
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,972.44,688.38
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,956.5,679.02
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,937.72,667.94
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,911.7,652.25
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,883.41,635.11
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,850.26,616.27
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,815.16,595.91
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,777.06,572.07
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,735.31,545.47
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,520.32,391.24
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,313.38,234.74
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,439.19,335.19
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,536.95,410.38
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,480.53,368.18
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,426.09,327.13
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,364.89,279.44
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,309.71,235.22
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,249.76,187.26
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,195.92,143.24
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,140.23,97.72
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,92.59,59.05
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,40.84,13.84
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,12.78,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,20.28,7.74
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,31.73,20.73
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,42.59,30.55
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,48.94,36.18
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,81.62,47.44
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,122.03,71.81
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,168.24,105.64
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,215.44,143.4
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,266.82,185.53
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,317.45,227.8
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,370.53,271.37
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,399.66,296.2
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,409.46,303.71
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,457.6,339.15
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,508.4,375.78
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,516.69,379.72
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,519.83,379.59
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,576.73,420.03
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,639.25,463.49
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,672.73,485.33
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,706.72,507.44
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,799.78,575.82
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,899.38,641.68
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,838.69,597.25
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,761.5,537.44
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,872.47,619.54
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,979.9,690.03
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,903.64,637.8
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,811.56,569.72
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,912.57,644.58
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,997.6,700.22
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,989.9,695.52
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,979.06,689.7
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,832.49,593.57
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,672.14,479.11
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,687.37,492.62
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,692.82,498.71
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,775.66,563.21
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,835.23,606.43
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,796.16,581.51
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,755.52,555.92
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,708.5,526.51
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,660.74,496.06
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,610.14,460.89
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,558.48,423.79
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,502.24,382.85
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,447.59,341.87
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,387.14,295.3
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,330.17,250.03
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,268.3,200.25
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,212.27,154.04
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,151.0,103.92
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,100.98,63.35
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,43.46,14.41
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,12.29,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.49,6.9
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,29.33,18.71
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,38.95,27.46
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,43.34,31.49
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,76.77,42.28
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,119.69,67.91
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,168.36,103.72
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,217.37,143.07
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,270.39,186.57
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,326.06,233.03
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,381.08,278.33
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,434.55,320.94
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,489.23,363.15
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,541.33,402.03
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,593.47,439.64
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,644.62,475.6
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,693.14,508.81
