Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,737.57,538.11
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,780.45,565.79
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,819.76,589.71
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,857.08,612.08
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,890.06,632.76
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,920.51,651.79
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,944.7,665.48
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,965.78,677.25
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,982.81,687.92
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,996.83,696.83
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,1006.85,702.34
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,1013.76,706.03
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,1014.95,707.34
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,1012.85,706.76
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,1005.45,703.39
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,994.83,698.11
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,978.56,688.99
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,959.25,678.02
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,934.67,664.01
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,907.41,648.23
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,874.37,628.31
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,843.43,609.67
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,802.79,584.39
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,760.67,557.88
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,714.35,529.06
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,667.26,499.19
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,614.91,463.89
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,561.83,426.62
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,504.3,384.62
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,448.45,342.67
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,387.19,295.48
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,329.57,249.71
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,267.73,199.97
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,211.88,153.94
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,150.1,103.46
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,99.61,62.58
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,42.97,14.2
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,12.78,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,21.7,7.92
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,37.07,25.04
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,51.92,38.38
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,56.47,42.64
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,86.7,53.89
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,125.86,77.75
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,171.08,110.75
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,215.58,145.9
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,266.03,187.11
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,316.9,229.51
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,370.47,273.38
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,421.99,314.85
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,478.1,358.66
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,528.93,397.47
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,580.11,435.43
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,628.75,470.65
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,677.28,504.92
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,721.98,534.86
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,765.4,562.48
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,804.27,586.82
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,841.54,609.85
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,873.5,630.24
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,903.05,649.0
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,928.2,663.72
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,950.57,676.6
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,968.17,687.6
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,982.88,696.84
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,992.73,701.85
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,999.57,705.06
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,1000.81,706.03
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,998.86,705.11
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,991.2,700.94
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,980.42,694.84
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,964.59,685.42
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,945.82,674.19
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,926.07,662.74
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,898.48,646.14
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,866.1,627.36
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,831.59,606.99
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,691.57,510.1
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,560.08,412.86
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,618.95,462.03
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,655.34,493.75
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,501.33,379.02
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,360.25,271.6
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,411.98,313.71
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,435.29,332.41
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,372.96,284.17
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,312.78,236.67
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,251.87,188.03
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,197.49,143.67
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,138.08,95.8
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,88.95,56.87
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,37.84,12.33
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,5.41,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,10.61,0.76
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,25.1,15.11
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,39.44,27.81
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,56.33,42.52
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,73.42,54.3
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,65.57,47.82
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,56.04,39.91
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,68.64,49.81
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,81.23,59.55
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,114.12,85.17
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,146.95,110.29
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,161.09,120.6
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,175.51,131.08
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,261.49,195.98
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,352.83,263.44
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,471.54,353.11
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,611.49,456.14
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,574.62,424.83
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,523.73,383.24
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,608.5,444.67
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,701.16,509.86
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,792.65,578.85
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,890.77,646.29
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,882.77,636.66
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,861.82,614.14
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,917.73,657.59
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,967.92,690.67
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,977.6,694.82
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,984.4,697.4
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,985.66,697.66
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,983.82,696.05
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,976.89,691.86
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,966.84,685.77
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,956.36,679.29
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,937.32,667.39
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,913.5,652.71
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,887.05,636.37
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,855.07,616.58
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,821.0,595.34
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,782.2,570.78
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,741.83,544.96
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,695.53,515.83
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,650.23,486.75
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,599.37,451.08
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,548.62,414.65
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,492.03,373.5
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,437.21,332.49
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,378.14,287.15
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,322.24,242.9
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,260.92,193.9
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,204.13,147.48
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,144.87,99.4
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,95.63,59.95
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,41.66,13.45
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.88,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,13.51,2.17
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,31.44,20.26
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,48.65,35.58
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,68.08,52.49
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,89.05,66.42
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,114.34,85.2
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,146.79,109.53
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,189.29,135.86
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,257.31,184.99
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,306.74,224.82
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,363.88,270.91
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,405.7,305.65
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,436.8,330.21
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,497.8,377.46
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,572.96,434.85
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,621.44,470.62
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,670.15,505.81
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,714.83,536.71
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,758.38,564.91
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,798.21,590.13
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,835.42,613.24
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,868.49,633.27
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,899.23,651.55
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,863.51,623.83
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,812.25,580.63
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,897.93,644.67
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,977.67,697.11
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,990.12,703.19
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,999.66,707.85
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,1001.48,708.81
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,1000.1,707.88
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,995.01,703.59
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,986.61,697.31
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,943.73,670.45
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,891.25,633.07
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,804.39,574.27
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,714.4,512.46
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,694.71,500.82
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,672.86,487.33
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,723.96,528.81
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,753.35,552.56
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,706.28,522.24
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,660.33,492.44
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,607.44,456.17
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,554.98,419.24
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,480.85,364.71
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,410.25,311.72
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,352.29,267.41
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,297.98,224.69
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,240.72,179.22
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,188.89,137.11
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,132.91,92.02
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,82.9,52.35
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,36.52,11.4
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,12.29,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,20.89,5.89
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,31.95,20.64
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,43.65,31.34
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,48.81,36.1
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,77.39,45.14
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,117.47,68.65
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,163.67,102.64
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,210.4,140.14
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,263.01,183.98
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,315.46,228.73
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,372.7,276.51
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,425.65,320.1
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,480.62,364.14
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,532.51,404.58
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,586.52,445.31
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,636.16,481.86
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,685.34,517.13
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,729.78,546.31
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,772.65,573.99
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,764.95,564.54
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,741.34,540.47
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,782.21,566.83
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,822.49,592.06
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,890.45,643.22
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,958.5,686.37
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,976.25,696.98
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,990.96,705.95
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,1001.14,710.92
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,1008.17,713.98
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,946.38,674.07
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,872.92,618.33
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,854.09,606.83
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,833.37,593.8
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,905.76,649.94
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,957.4,684.14
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,931.93,668.15
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,903.95,650.95
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,872.24,631.25
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,838.26,609.96
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,803.03,587.71
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,761.94,561.29
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,715.92,532.34
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,669.03,502.27
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,616.89,466.21
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,564.94,428.54
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,509.39,387.85
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,454.24,346.31
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,392.98,298.96
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,335.29,252.99
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,273.05,202.92
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,216.79,156.51
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,154.27,105.62
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,101.7,63.4
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,43.7,13.64
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,11.8,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,20.09,4.87
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,31.99,20.67
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,44.51,32.05
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,49.63,36.79
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,76.91,45.49
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,116.78,68.79
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,162.84,102.34
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,208.95,139.26
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,260.52,182.12
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,311.88,225.74
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,365.73,270.74
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,421.05,316.01
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,475.4,359.49
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,526.74,399.48
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,578.28,438.47
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,627.24,474.71
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,676.94,510.55
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,721.67,540.65
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,765.05,568.71
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,804.16,593.64
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,841.41,617.01
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,874.49,638.45
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,905.12,658.14
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,931.74,673.93
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,955.63,687.86
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,973.8,699.19
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,988.97,708.62
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,1000.13,714.32
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,1008.18,718.08
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,1010.01,719.12
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,1008.52,718.16
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,1001.72,712.7
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,991.66,705.29
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,975.92,695.81
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,957.09,684.43
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,931.46,668.63
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,903.43,651.28
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,871.09,632.35
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,840.9,614.73
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,799.15,587.79
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,756.16,559.8
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,709.4,529.99
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,661.92,499.18
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,609.49,461.96
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,556.52,423.26
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,498.98,380.94
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,443.3,338.85
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,380.49,290.25
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,322.09,243.82
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,257.54,192.15
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,201.99,146.65
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,141.14,97.57
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,91.18,58.0
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,38.61,11.72
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,9.83,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,19.09,3.64
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,36.14,23.9
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,50.78,37.15
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,67.59,51.82
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,92.07,65.7
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,122.54,87.25
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,155.28,111.89
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,190.72,130.6
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,260.66,180.37
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,315.73,226.99
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,370.35,272.7
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,423.81,316.61
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,479.01,360.71
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,533.52,402.94
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,585.18,441.92
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,634.5,478.16
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,683.14,512.95
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,728.18,542.34
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,771.65,570.2
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,811.21,595.18
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,848.68,618.47
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,881.23,639.33
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,911.2,658.38
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,935.03,672.17
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,955.55,683.77
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,973.27,694.71
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,987.98,703.75
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,997.66,708.11
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,1004.2,710.53
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,1005.57,711.25
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,1003.65,710.0
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,995.97,705.53
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,985.1,699.14
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,969.1,689.54
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,950.08,678.07
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,820.62,591.54
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,683.6,491.41
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,771.9,561.03
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,836.37,608.16
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,795.18,581.33
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,752.7,553.91
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,706.54,524.93
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,659.63,494.89
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,607.7,459.21
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,555.03,421.81
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,497.82,379.87
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,442.41,338.1
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,381.41,290.9
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,324.12,245.29
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,261.72,195.19
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,204.32,148.15
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,144.78,99.76
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,95.41,60.16
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,41.79,12.59
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,11.3,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,19.28,2.96
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,33.61,21.79
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,44.64,31.97
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,50.14,37.05
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,76.48,45.54
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,116.19,68.26
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,162.25,101.37
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,204.23,142.08
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,231.34,169.71
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,285.62,207.96
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,366.88,269.54
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,422.36,314.42
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,477.35,357.94
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,529.39,397.98
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,581.55,436.91
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,632.59,473.97
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,681.25,508.41
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,726.18,537.65
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,769.61,565.05
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,809.46,589.86
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,847.39,613.09
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,880.68,634.04
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,911.44,653.21
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,936.77,667.7
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,959.15,680.25
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,977.56,691.7
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,992.92,701.29
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,1003.24,706.35
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,1010.39,709.46
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,1012.76,711.14
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,1011.81,710.85
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,1004.52,706.69
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,993.96,700.58
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,857.56,611.03
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,711.19,505.17
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,822.28,590.18
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,906.16,648.41
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,764.89,554.46
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,619.89,449.75
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,703.81,516.49
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,761.8,560.35
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,715.3,530.68
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,667.96,500.45
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,614.85,463.48
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,563.79,426.52
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,505.82,384.3
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,449.57,342.16
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,388.04,294.84
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,330.38,249.16
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,267.48,198.85
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,209.48,151.43
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,147.37,101.21
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,96.05,60.27
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,41.82,12.06
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,10.32,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,18.7,1.87
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,33.57,21.8
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,48.89,35.68
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,61.82,47.11
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,87.63,59.23
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,117.46,77.04
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,156.41,105.24
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,200.66,138.6
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,252.85,179.59
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,293.1,215.13
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,326.94,243.66
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,305.95,229.09
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,268.48,200.15
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,269.86,200.39
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,272.5,201.38
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,252.39,185.7
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,231.25,169.33
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,369.08,270.97
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,512.82,373.12
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,599.96,434.56
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,694.85,500.08
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,794.08,572.66
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,901.47,643.16
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,924.43,655.24
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,944.27,665.82
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,961.56,676.17
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,975.97,684.75
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,984.96,689.99
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,990.94,693.47
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,891.12,627.12
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,775.7,543.54
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,882.99,622.18
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,975.9,682.82
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,960.0,673.86
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,941.2,663.92
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,917.47,649.51
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,891.05,633.42
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,859.18,613.52
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,825.2,592.23
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,783.78,566.2
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,743.32,540.64
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,673.65,495.32
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,605.02,448.21
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,551.98,411.5
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,499.89,374.57
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,446.75,336.39
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,395.42,298.55
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,351.56,265.35
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,307.1,230.38
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,245.59,182.14
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,190.84,138.25
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,132.07,91.44
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,80.36,50.87
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,35.6,9.51
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.91,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,9.64,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,26.08,15.65
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,41.77,29.67
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,61.39,46.74
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,81.38,60.66
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,102.33,77.07
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,124.44,94.01
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,146.48,110.68
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,172.96,130.7
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,184.48,139.31
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,198.11,149.3
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,219.15,164.62
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,240.48,179.98
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,311.05,232.14
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,387.22,287.41
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,344.73,254.82
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,296.24,217.76
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,324.17,237.94
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,354.5,259.52
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,368.93,269.04
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,383.56,278.7
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,473.9,342.48
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,568.09,407.04
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,617.72,440.35
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,668.66,474.25
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,687.6,486.84
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,706.15,499.33
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,723.08,511.16
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,739.23,522.52
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,735.38,520.26
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,730.39,517.4
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,859.53,611.77
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,968.79,685.36
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,953.25,675.34
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,934.87,664.41
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,908.84,648.57
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,880.59,631.31
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,850.89,614.33
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,816.31,593.94
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,772.8,566.28
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,728.81,537.94
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,681.37,506.87
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,633.68,474.95
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,575.56,433.47
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,517.47,391.3
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,460.29,349.61
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,405.72,308.84
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,340.49,259.05
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,277.36,210.01
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,218.28,163.34
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,166.07,121.62
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,107.47,75.46
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,58.13,37.33
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,26.85,6.12
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,8.85,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,17.01,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,36.25,23.77
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,53.27,39.3
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,65.08,49.85
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,90.36,60.93
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,122.78,79.42
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,165.73,109.98
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,208.71,142.69
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,258.44,182.24
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,307.63,223.06
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,360.11,266.12
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,411.54,307.76
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,465.69,350.64
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,516.87,390.25
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,568.81,429.42
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,619.62,466.93
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,668.48,502.26
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,713.51,533.79
