Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,757.51,563.23
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,797.15,588.82
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,835.19,613.09
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,868.88,635.11
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,900.37,655.56
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,923.93,669.44
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,944.38,681.23
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,962.65,692.8
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,978.18,702.61
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,988.92,707.84
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,996.73,711.23
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,998.03,711.7
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,996.23,710.29
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,988.84,705.65
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,978.45,699.18
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,962.12,688.94
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,942.99,676.97
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,919.1,661.92
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,892.64,645.22
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,862.64,627.49
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,827.5,606.16
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,786.05,579.31
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,743.53,551.5
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,695.4,519.64
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,647.0,486.72
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,591.79,447.25
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,537.77,407.88
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,476.95,363.33
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,421.55,321.67
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,358.61,273.3
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,300.73,227.76
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,238.38,178.43
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,179.71,131.36
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,121.87,85.27
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,71.32,45.8
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,32.22,7.44
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,10.32,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,18.59,0.0
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,33.17,21.24
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,45.73,32.93
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,51.98,38.72
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,75.51,46.57
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,114.95,68.78
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,160.36,101.1
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,205.65,136.73
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,257.33,179.29
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,309.21,223.3
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,363.73,268.86
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,419.27,313.69
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,474.0,356.69
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,525.89,397.0
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,578.04,436.36
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,627.53,472.73
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,677.63,508.56
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,722.35,538.72
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,765.68,566.56
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,805.11,591.54
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,842.66,614.97
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,763.78,556.2
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,660.78,475.16
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,807.2,585.34
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,958.9,687.27
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,891.83,640.54
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,807.78,575.47
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,915.08,655.17
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,1011.8,717.25
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,1013.28,717.55
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,1011.39,716.34
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,1005.14,712.77
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,995.54,707.19
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,979.73,697.38
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,960.81,685.66
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,936.89,671.07
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,910.15,654.64
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,878.03,634.64
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,843.58,613.01
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,802.72,586.92
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,764.19,562.23
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,717.48,532.75
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,669.9,502.18
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,616.05,466.08
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,562.88,428.28
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,506.44,386.84
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,450.43,344.53
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,387.42,295.69
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,328.75,248.86
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,266.1,197.94
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,209.75,151.18
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,146.4,99.88
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,95.63,59.22
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,41.08,8.86
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,9.83,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,16.85,0.0
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,26.96,16.07
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,37.64,26.0
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,41.0,29.25
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,63.23,34.78
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,104.82,57.06
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,152.55,90.99
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,201.02,129.41
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,257.15,175.61
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,310.15,220.71
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,365.38,266.96
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,419.25,311.28
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,477.24,357.43
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,530.08,398.41
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,582.89,438.13
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,632.27,474.4
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,680.78,509.04
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,726.49,539.07
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,770.63,567.63
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,810.49,592.94
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,848.17,616.54
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,881.68,638.25
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,912.59,658.18
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,934.02,670.37
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,951.58,680.05
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,969.84,691.68
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,985.13,701.43
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,995.44,706.83
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,1002.66,710.34
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,1004.21,711.52
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,1002.52,710.75
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,995.57,706.71
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,985.41,700.72
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,969.64,690.91
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,950.86,679.23
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,928.02,665.24
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,897.91,646.46
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,865.51,627.23
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,831.01,606.44
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,788.84,579.19
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,747.98,552.64
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,700.89,522.41
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,653.27,490.58
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,597.98,451.88
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,543.94,413.18
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,486.06,370.67
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,430.34,328.67
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,365.51,278.14
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,308.14,232.3
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,245.79,182.78
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,190.5,138.1
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,127.85,88.18
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,79.27,50.02
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,35.12,6.54
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,9.34,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,14.89,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,25.37,14.8
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,35.68,24.46
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,40.23,28.71
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,63.48,35.44
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,105.22,57.61
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,153.25,91.7
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,202.71,131.35
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,256.18,175.82
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,312.2,223.06
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,367.83,269.38
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,421.45,312.67
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,476.11,355.32
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,528.96,395.83
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,581.92,435.12
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,633.21,471.93
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,681.57,505.65
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,726.78,535.12
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,770.5,562.47
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,810.2,587.04
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,847.74,609.87
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,880.68,630.74
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,911.08,649.88
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,936.51,664.4
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,959.01,676.99
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,977.08,688.17
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,992.11,697.51
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,1002.08,702.51
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,1008.87,705.62
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,1010.44,706.95
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,1008.71,706.57
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,1001.19,702.65
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,990.43,696.8
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,974.99,689.53
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,956.49,680.31
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,931.37,665.35
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,903.68,648.7
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,876.68,632.45
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,842.57,611.37
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,801.79,585.65
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,759.56,558.68
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,712.6,528.86
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,664.91,498.06
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,612.9,462.32
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,560.05,424.75
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,502.0,382.18
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,445.78,339.83
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,382.38,290.36
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,323.3,243.12
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,258.17,191.29
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,202.31,145.76
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,139.96,95.82
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,89.08,55.63
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,38.94,6.41
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,8.85,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,16.12,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,31.98,19.96
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,48.13,34.88
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,53.39,39.88
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,75.26,47.73
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,114.18,69.31
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,159.92,101.42
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,205.78,137.19
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,256.84,178.55
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,308.25,221.25
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,362.74,265.82
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,415.0,308.0
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,468.1,349.59
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,519.48,388.69
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,571.45,427.03
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,620.23,460.95
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,669.49,494.0
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,713.63,523.45
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,756.72,551.0
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,794.65,573.67
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,830.48,594.56
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,863.25,614.38
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,893.87,632.6
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,917.78,645.31
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,938.87,656.15
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,956.61,666.91
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,971.62,676.04
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,981.37,680.56
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,988.21,683.39
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,989.07,684.79
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,986.88,684.43
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,979.65,679.61
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,969.43,673.06
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,952.85,665.4
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,933.52,656.01
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,911.54,643.78
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,883.56,627.6
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,850.49,607.34
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,815.58,585.79
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,775.26,560.85
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,733.69,534.59
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,685.35,503.35
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,636.83,471.29
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,583.27,434.84
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,530.63,398.12
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,469.7,354.16
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,414.18,313.02
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,351.9,265.21
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,294.51,220.22
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,232.25,171.66
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,173.64,125.31
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,116.35,80.42
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,66.08,41.61
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,29.75,3.03
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,6.88,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,13.51,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,31.0,19.12
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,46.0,33.07
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,63.31,48.27
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,85.54,61.59
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,115.2,82.15
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,147.52,106.1
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,177.87,130.66
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,206.67,153.87
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,247.9,185.09
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,292.74,218.91
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,333.99,249.35
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,376.98,280.46
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,423.29,314.03
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,475.79,351.5
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,564.88,417.75
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,678.79,499.89
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,723.71,529.58
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,767.2,557.54
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,807.76,582.28
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,846.39,605.43
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,879.86,624.98
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,910.81,642.76
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,933.03,654.87
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,951.67,664.76
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,969.85,676.12
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,985.11,685.74
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,994.94,690.97
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,1001.71,694.42
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,1002.88,695.63
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,1000.84,695.0
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,994.08,691.86
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,984.17,686.86
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,973.94,681.74
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,954.92,671.1
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,931.66,657.81
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,905.51,642.62
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,872.58,624.04
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,837.48,603.84
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,797.07,578.62
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,755.2,552.17
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,707.84,522.71
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,661.58,493.43
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,608.39,457.14
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,555.74,420.25
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,497.35,377.86
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,440.87,335.65
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,379.16,287.65
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,321.24,241.41
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,257.93,190.99
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,199.98,143.83
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,139.38,95.0
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,89.3,54.96
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,38.34,3.28
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,8.85,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,15.21,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,27.16,15.95
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,39.5,27.59
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,45.6,33.25
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,66.27,39.73
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,106.34,60.71
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,153.03,93.32
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,200.66,130.83
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,253.65,174.42
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,306.89,219.16
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,365.36,267.21
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,419.2,310.25
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,474.56,353.01
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,527.17,393.03
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,579.97,431.91
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,630.19,467.94
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,680.93,503.31
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,726.42,533.1
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,770.48,560.61
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,809.95,584.9
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,847.37,607.6
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,880.88,628.84
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,911.84,648.39
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,938.61,663.85
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,962.66,677.54
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,981.0,689.05
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,996.23,698.72
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,1005.87,703.81
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,1012.29,706.99
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,1013.9,708.17
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,1012.16,707.4
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,1005.08,703.98
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,994.69,698.59
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,979.1,689.45
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,960.41,678.44
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,935.38,663.67
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,907.63,647.13
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,875.45,627.44
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,841.0,606.18
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,805.14,583.86
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,763.32,557.34
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,716.88,528.5
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,669.57,498.55
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,616.36,463.08
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,564.72,426.84
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,506.71,384.72
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,450.36,342.58
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,388.62,294.51
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,330.62,248.07
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,266.65,196.95
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,209.08,149.79
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,146.03,98.86
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,93.42,56.65
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,39.28,1.52
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,13.6,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,25.96,14.88
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,38.73,26.93
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,45.25,32.95
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,64.89,39.46
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,103.73,59.79
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,149.26,91.44
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,195.41,127.49
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,247.28,169.93
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,298.71,213.11
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,352.72,257.69
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,408.28,302.47
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,463.04,345.47
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,514.97,384.95
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,567.16,423.31
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,616.86,458.82
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,667.04,493.58
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,711.71,522.89
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,754.99,549.88
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,794.68,574.08
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,832.39,596.67
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,865.26,617.13
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,895.68,635.95
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,921.29,650.31
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,943.99,662.78
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,962.28,673.87
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,977.62,683.2
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,987.99,689.92
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,995.27,694.86
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,997.38,696.72
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,996.25,696.71
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,989.86,692.11
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,980.22,685.63
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,964.46,676.83
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,945.68,666.21
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,919.21,650.71
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,895.63,637.07
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,735.93,531.65
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,575.51,416.83
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,677.98,496.64
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,746.76,548.59
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,699.8,518.77
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,654.03,489.73
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,562.04,423.11
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,477.17,360.37
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,373.49,283.71
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,282.76,214.98
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,241.22,183.17
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,200.99,151.58
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,160.05,119.1
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,121.55,88.02
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,83.88,57.7
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,49.82,30.23
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,22.69,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,18.68,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,23.93,13.1
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,32.47,21.57
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,36.3,25.23
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,54.58,30.06
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,95.67,50.57
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,142.92,83.12
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,191.48,121.17
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,247.23,166.62
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,299.75,210.41
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,354.59,255.26
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,408.42,298.41
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,466.39,343.19
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,518.83,382.93
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,571.28,421.51
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,621.28,457.57
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,670.59,492.26
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,716.07,521.56
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,760.02,549.42
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,800.25,574.83
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,838.35,598.66
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,871.88,620.37
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,902.83,640.42
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,928.89,656.0
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,951.89,669.64
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,879.98,622.36
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,790.31,555.2
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,902.11,637.89
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,1003.59,702.85
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,864.09,610.69
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,703.56,494.56
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,859.45,610.53
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,988.65,696.81
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,973.39,688.59
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,955.0,679.33
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,827.36,595.59
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,691.28,496.75
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,685.39,495.53
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,676.05,491.35
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,611.49,446.79
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,549.5,403.49
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,515.23,381.41
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,479.85,358.0
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,469.19,353.23
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,458.49,347.66
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,429.63,327.57
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,395.71,302.69
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,340.47,259.61
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,287.61,217.3
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,245.79,182.37
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,205.09,146.9
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,140.62,94.9
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,89.46,53.8
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,37.42,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,14.74,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,24.81,13.67
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,37.22,25.62
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,43.41,31.37
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,61.27,37.0
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,100.31,56.81
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,146.09,88.3
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,193.08,124.62
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,245.6,166.99
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,297.73,210.36
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,354.97,256.93
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,407.95,299.37
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,462.52,341.74
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,445.36,329.32
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,400.8,293.96
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,518.06,382.79
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,668.84,492.49
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,714.11,522.82
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,757.96,551.9
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,798.04,577.12
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,836.17,600.85
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,722.8,519.71
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,582.17,413.24
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,599.86,425.08
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,617.34,435.98
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,800.31,569.7
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,978.71,687.84
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,988.61,693.37
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,995.42,698.29
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,997.06,699.79
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,995.48,699.4
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,810.29,575.43
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,607.3,428.57
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,551.96,392.68
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,503.66,360.28
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,595.23,427.71
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,681.74,489.97
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,758.49,549.14
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,816.52,592.75
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,775.53,566.18
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,733.46,539.19
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,673.63,499.43
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,615.71,459.69
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,553.78,415.89
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,497.37,375.09
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,395.65,299.65
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,301.4,228.43
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,257.03,194.88
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,210.36,158.67
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,201.22,149.75
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,184.46,132.95
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,126.15,86.3
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,74.69,45.45
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,32.19,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,14.74,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,22.39,11.67
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,32.74,21.83
