Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,36.09,25.07
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,52.74,29.07
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,94.8,49.56
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,143.09,82.73
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,192.44,121.47
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,248.6,167.32
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,302.41,212.23
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,358.61,258.07
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,413.26,300.82
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,469.05,342.48
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,524.78,383.64
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,577.75,421.49
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,628.26,456.67
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,677.91,490.22
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,723.74,520.53
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,768.03,549.36
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,808.25,574.2
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,846.26,597.43
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,880.48,617.35
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,912.12,635.51
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,938.32,650.98
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,961.48,664.58
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,980.56,676.72
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,996.5,687.03
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,1006.78,693.98
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,1013.77,699.05
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,1016.4,701.2
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,1015.63,701.41
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,1009.9,697.58
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,1000.71,691.74
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,985.28,684.68
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,966.64,675.68
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,942.88,662.03
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,916.17,646.52
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,884.12,627.26
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,849.67,606.38
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,810.27,582.12
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,769.03,556.43
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,722.19,527.6
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,677.63,499.87
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,624.88,465.02
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,572.11,427.67
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,514.36,386.3
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,457.99,344.6
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,397.57,298.57
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,339.54,252.8
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,275.33,201.38
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,217.28,153.59
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,153.61,101.98
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,100.88,58.88
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,41.06,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,13.76,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,20.4,9.92
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,29.08,18.65
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,32.69,22.07
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,49.03,26.1
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,91.58,46.29
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,140.16,79.38
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,192.75,120.47
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,246.79,164.47
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,300.44,209.19
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,356.33,254.92
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,410.99,298.75
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,469.53,343.99
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,522.95,384.24
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,576.34,423.21
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,626.31,458.69
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,675.42,492.58
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,721.73,521.63
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,766.44,549.17
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,806.79,573.51
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,844.97,596.19
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,879.06,617.34
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,910.51,636.77
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,936.61,651.47
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,959.51,664.16
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,978.14,675.65
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,993.61,685.29
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,1003.9,690.41
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,1010.87,693.63
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,1013.99,696.07
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,1013.7,696.58
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,1006.48,692.97
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,995.89,687.42
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,981.01,678.98
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,962.93,668.65
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,936.91,653.74
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,908.37,637.22
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,876.36,619.44
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,842.02,599.99
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,802.06,575.42
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,764.32,552.12
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,717.42,523.49
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,669.63,493.76
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,616.26,457.97
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,563.14,420.43
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,506.86,380.14
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,450.98,338.9
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,388.83,291.16
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,330.39,244.89
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,266.16,193.95
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,208.27,146.84
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,145.06,96.2
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,92.33,53.69
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,37.72,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,21.64,10.69
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,32.54,21.5
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,38.12,26.7
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,53.96,31.48
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,94.48,51.07
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,141.47,83.05
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,189.88,120.57
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,243.27,163.82
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,298.92,209.96
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,354.41,255.32
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,408.36,297.91
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,464.01,340.25
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,517.01,380.06
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,572.22,420.07
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,622.56,455.58
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,672.35,489.7
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,718.21,518.82
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,762.6,546.14
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,803.54,571.46
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,842.49,595.28
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,876.7,616.87
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,908.34,636.81
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,934.5,651.94
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,957.66,665.19
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,976.76,677.01
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,992.71,686.98
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,1003.48,692.75
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,1010.96,696.61
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,1013.59,698.73
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,1012.81,698.89
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,1005.61,695.22
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,995.06,689.61
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,979.2,680.49
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,960.17,669.49
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,934.26,654.2
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,905.86,637.35
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,873.52,619.24
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,838.88,599.47
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,802.82,577.55
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,760.79,551.42
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,714.12,522.76
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,666.58,492.98
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,612.93,456.68
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,559.55,418.76
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,502.48,377.83
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,445.87,335.95
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,384.17,288.32
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,326.2,242.22
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,262.28,191.41
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,204.77,144.53
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,141.66,93.92
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,89.01,51.34
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,36.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,12.78,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.51,11.13
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,34.21,22.86
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,41.3,29.38
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,57.24,34.92
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,96.54,53.87
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,142.67,85.07
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,189.8,121.26
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,242.59,163.84
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,295.32,207.76
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,353.1,254.83
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,406.6,297.68
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,462.0,340.62
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,515.05,380.44
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,570.28,420.33
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,620.27,454.6
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,669.71,487.3
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,715.72,516.39
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,760.27,543.47
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,800.54,567.67
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,838.8,590.33
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,872.32,611.04
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,903.25,630.09
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,929.25,645.09
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,952.23,658.22
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,971.12,669.45
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,986.92,678.86
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,996.61,685.07
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,1003.04,689.43
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,1005.16,690.89
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,1003.94,690.45
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,996.88,687.0
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,986.54,681.66
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,970.96,672.79
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,952.26,662.1
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,827.37,582.56
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,693.64,488.63
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,651.31,461.86
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,609.05,434.24
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,590.34,423.52
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,569.07,410.78
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,622.8,454.6
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,653.85,481.74
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,483.62,358.77
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,328.57,243.24
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,394.79,296.02
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,429.32,322.77
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,365.97,274.0
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,307.27,227.9
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,242.19,176.49
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,186.25,131.32
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,125.18,83.23
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,75.48,43.81
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,31.54,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,23.79,11.8
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,41.81,29.13
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,60.97,45.91
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,82.29,60.39
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,107.71,78.65
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,133.18,97.13
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,173.78,122.8
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,232.22,164.3
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,280.75,203.31
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,332.62,244.56
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,384.83,284.89
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,439.67,326.07
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,488.15,362.14
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,537.84,398.04
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,585.59,431.02
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,635.22,464.23
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,678.92,493.21
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,722.01,521.18
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,764.34,547.59
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,806.17,571.89
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,839.06,592.12
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,869.95,611.07
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,708.41,501.21
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,520.71,366.89
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,527.49,371.52
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,533.76,374.72
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,471.46,331.95
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,408.0,288.03
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,709.77,505.97
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,986.95,685.44
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,981.22,679.35
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,972.25,673.75
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,749.0,528.83
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,505.12,356.03
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,535.59,379.64
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,556.73,395.8
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,702.87,505.92
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,815.39,587.65
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,773.71,560.95
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,728.98,532.8
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,439.84,328.44
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,158.49,114.97
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,317.5,239.46
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,449.98,339.82
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,216.48,164.63
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,5.9,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,25.4,12.8
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,43.99,31.17
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,58.86,44.51
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,79.93,57.03
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,107.38,76.96
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,123.83,93.01
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,158.46,118.89
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,194.18,145.73
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,247.16,185.03
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,307.74,230.98
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,338.08,254.95
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,366.24,276.13
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,398.69,300.23
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,430.11,323.02
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,519.66,390.97
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,631.41,473.49
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,613.79,456.21
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,578.18,425.91
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,579.15,424.57
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,576.14,420.13
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,567.77,413.22
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,555.74,403.78
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,581.43,421.55
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,605.74,438.13
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,687.95,496.57
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,775.9,557.25
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,874.08,629.76
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,965.77,692.69
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,967.61,693.27
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,966.43,692.83
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,872.56,629.0
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,770.9,555.29
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,762.72,551.42
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,752.94,545.87
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,820.42,599.13
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,868.79,635.55
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,823.06,606.68
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,772.87,572.58
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,753.8,562.94
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,725.38,545.66
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,645.88,489.14
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,570.16,433.8
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,514.67,394.19
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,460.83,354.82
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,410.65,318.04
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,361.05,280.61
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,330.44,256.16
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,295.34,226.69
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,233.23,175.86
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,178.2,130.1
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,119.72,82.36
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,71.32,42.01
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,26.21,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.98,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,5.78,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,10.6,3.25
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,17.84,9.64
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,25.09,14.99
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,33.3,21.74
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,41.52,28.37
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,84.01,62.47
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,125.05,94.56
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,158.07,119.68
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,192.48,145.63
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,205.81,155.08
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,218.86,164.23
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,301.56,225.54
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,391.21,290.31
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,453.05,334.13
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,518.7,380.08
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,556.61,406.29
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,595.03,432.76
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,616.66,447.21
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,636.82,460.64
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,676.85,488.4
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,717.74,516.43
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,751.99,539.54
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,786.6,562.79
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,842.89,600.59
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,897.5,636.76
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,924.32,659.03
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,949.32,679.85
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,950.83,681.17
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,949.55,680.98
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,943.39,677.77
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,934.38,672.83
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,917.84,662.78
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,898.8,651.21
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,877.04,637.89
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,852.55,622.79
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,819.38,601.61
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,784.58,578.92
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,744.09,552.01
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,702.55,524.08
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,654.48,491.71
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,603.72,456.91
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,551.0,419.11
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,499.25,381.3
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,440.88,337.83
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,385.42,295.63
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,326.29,249.87
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,271.32,206.3
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,205.7,154.29
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,152.18,111.14
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,98.46,68.03
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,50.1,28.82
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,20.75,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.9,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,23.61,10.78
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,40.51,28.18
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,56.65,42.59
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,75.99,55.54
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,103.64,74.74
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,134.06,97.17
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,154.05,114.53
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,172.41,130.29
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,223.32,168.04
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,286.53,215.73
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,339.09,255.23
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,402.55,302.82
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,444.91,333.85
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,486.8,363.7
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,476.68,354.04
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,457.59,337.29
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,588.87,437.72
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,746.63,551.05
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,683.19,499.69
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,594.41,429.07
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,663.29,478.42
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,735.63,528.47
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,837.81,604.28
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,941.31,672.91
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,960.35,684.36
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,976.38,694.68
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,892.54,637.59
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,791.38,561.75
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,794.85,565.4
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,796.84,567.44
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,897.51,643.76
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,976.15,697.44
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,909.42,655.96
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,833.4,602.03
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,843.07,612.28
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,847.71,618.66
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,844.47,621.51
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,826.51,611.91
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,750.13,561.15
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,673.7,506.35
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,532.91,404.14
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,406.98,309.55
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,424.78,325.89
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,427.03,329.63
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,379.94,294.63
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,333.18,259.1
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,283.24,219.56
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,235.53,180.89
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,185.41,139.96
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,139.52,101.87
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,92.02,63.12
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,51.31,28.86
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,19.97,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,7.86,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,22.52,9.6
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,35.33,23.83
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,45.19,32.86
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,59.74,40.11
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,96.75,58.33
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,140.86,88.12
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,185.8,122.96
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,235.9,163.87
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,286.29,206.34
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,339.89,251.06
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,392.26,293.71
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,446.9,336.97
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,498.75,377.51
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,553.05,418.65
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,602.5,454.63
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,652.14,489.76
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,627.7,466.91
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,580.7,427.22
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,596.21,436.31
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,609.13,443.05
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,665.08,481.55
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,723.11,520.37
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,742.85,532.66
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,765.15,546.72
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,873.27,622.92
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,977.41,686.22
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,989.96,690.06
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,999.35,692.95
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,1001.46,693.6
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,1000.23,692.4
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,994.6,688.06
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,985.57,681.84
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,970.36,674.8
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,952.01,665.83
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,919.77,648.12
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,891.4,632.71
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,858.27,613.98
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,823.01,593.6
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,784.33,570.63
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,743.79,546.03
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,698.07,517.16
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,649.78,485.75
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,596.76,449.24
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,543.96,411.87
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,485.23,368.86
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,428.51,326.16
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,366.92,278.72
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,309.11,232.77
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,244.26,180.99
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,185.11,132.62
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,123.76,83.04
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,73.56,40.42
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,26.66,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,7.86,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,20.71,7.94
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,34.58,23.16
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,42.06,30.19
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,54.24,35.6
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,92.6,53.33
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,138.13,83.67
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,184.44,119.26
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,236.76,161.93
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,289.03,205.89
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,344.25,251.62
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,400.73,297.3
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,456.63,341.25
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,509.49,381.62
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,562.74,420.89
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,613.28,456.99
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,664.52,492.4
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,710.38,523.62
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,754.87,552.47
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,796.25,577.78
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,835.85,601.56
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,869.63,622.92
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,900.89,642.62
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,930.04,659.6
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,956.67,674.93
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,975.94,687.42
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,992.01,698.04
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,1002.85,704.06
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,1010.35,708.11
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,1012.43,709.96
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,1011.07,709.82
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,1004.28,705.33
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,994.1,698.84
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,978.6,691.6
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,959.89,682.38
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,934.73,667.61
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,906.75,651.02
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,874.23,631.39
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,839.32,610.07
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,799.01,584.93
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,757.06,558.42
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,713.11,530.94
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,664.41,499.68
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,610.06,462.44
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,556.1,423.36
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,497.43,380.08
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,441.66,337.65
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,378.52,288.49
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,319.39,240.93
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,254.29,188.12
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,196.18,139.79
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,132.17,87.71
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,79.6,42.2
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,28.5,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
