Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,14.97,3.77
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,29.72,19.07
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,34.09,23.4
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,42.99,26.24
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,83.94,43.68
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,131.67,75.32
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,180.58,113.47
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,237.16,160.34
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,291.24,206.64
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,347.79,254.36
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,402.3,299.63
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,460.52,346.27
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,514.46,388.3
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,568.44,429.01
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,619.09,466.24
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,669.06,501.95
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,715.83,533.71
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,761.04,563.78
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,801.85,589.56
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,840.55,613.64
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,875.26,634.63
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,907.35,653.7
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,934.75,669.83
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,959.19,684.01
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,978.15,696.08
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,993.85,706.18
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,1004.78,711.86
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,1012.3,715.49
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,1014.36,717.24
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,1012.94,716.93
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,1005.58,712.97
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,994.85,706.98
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,781.13,564.32
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,547.31,393.35
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,746.79,543.83
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,899.95,650.39
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,867.14,630.2
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,836.58,612.44
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,794.8,585.98
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,751.59,558.28
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,704.45,528.35
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,656.55,497.35
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,602.71,459.24
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,548.1,419.24
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,488.83,375.26
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,431.55,331.54
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,367.91,281.74
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,308.72,233.98
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,243.42,180.6
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,184.2,131.38
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,120.7,80.22
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,68.85,35.74
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,25.09,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,20.9,6.92
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,40.45,27.9
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,47.03,34.35
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,58.33,44.35
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,96.26,57.7
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,141.82,87.88
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,186.66,121.46
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,239.85,164.28
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,293.07,209.31
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,349.35,256.34
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,406.85,302.8
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,464.24,347.87
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,518.82,390.13
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,573.75,431.33
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,625.3,468.95
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,677.54,505.96
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,724.5,537.38
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,770.02,566.36
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,812.05,592.56
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,852.15,617.15
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,887.12,639.4
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,919.51,659.87
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,947.27,676.12
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,972.12,690.47
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,991.08,702.22
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,1006.81,712.02
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,1018.27,717.71
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,1026.36,721.38
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,1028.02,722.6
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,1026.19,721.78
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,1019.36,716.45
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,1009.07,709.1
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,992.96,699.67
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,973.61,688.28
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,948.69,673.38
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,920.85,656.63
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,887.57,637.41
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,851.89,616.46
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,810.44,590.41
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,771.19,565.64
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,722.46,535.04
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,672.87,503.34
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,618.12,465.89
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,563.64,426.59
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,503.74,383.32
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,446.9,340.83
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,382.27,290.44
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,321.84,241.82
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,254.82,187.65
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,195.15,138.22
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,128.71,84.65
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,73.75,36.52
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,26.74,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,16.26,3.58
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,32.29,21.11
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,38.68,27.27
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,47.68,35.26
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,87.31,47.95
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,134.2,78.72
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,181.99,115.11
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,236.32,159.23
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,292.71,206.87
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,349.18,254.08
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,404.51,299.48
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,461.59,344.88
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,518.17,388.35
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,572.22,428.58
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,623.45,464.59
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,674.02,498.84
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,721.08,530.07
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,766.55,559.42
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,807.61,584.53
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,846.53,607.92
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,881.02,628.16
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,912.83,646.51
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,939.97,662.08
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,964.06,675.7
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,983.07,687.55
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,998.81,697.48
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,1009.76,704.53
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,1017.29,709.6
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,1019.35,711.4
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,1017.91,711.18
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,1010.46,706.19
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,999.55,699.18
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,983.79,691.8
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,964.78,682.39
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,940.21,668.03
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,912.73,651.79
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,880.24,632.0
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,845.33,610.54
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,804.61,585.26
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,762.09,558.52
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,714.05,528.42
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,668.51,499.56
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,614.64,463.07
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,560.97,424.37
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,501.5,380.8
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,443.65,337.09
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,380.96,288.38
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,321.26,240.43
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,255.29,186.94
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,196.46,138.05
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,130.29,84.82
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,75.45,35.47
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,27.04,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.25,1.84
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,28.69,18.0
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,34.01,23.18
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,41.98,30.25
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,82.69,43.09
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,130.47,74.09
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,179.59,111.74
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,236.39,157.92
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,290.72,203.73
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,347.64,251.0
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,403.48,296.44
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,460.7,341.48
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,517.48,384.54
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,571.72,424.33
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,623.13,460.98
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,673.76,495.93
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,720.38,525.64
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,765.41,553.4
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,806.98,578.74
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,846.41,602.42
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,881.36,624.27
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,913.65,644.38
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,940.87,659.89
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,965.01,673.45
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,984.03,685.26
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,999.79,695.15
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,1011.22,701.42
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,1019.24,705.69
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,1021.29,707.5
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,1019.83,707.3
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,1013.34,704.49
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,1003.37,699.63
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,987.53,690.85
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,968.42,680.1
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,942.54,665.09
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,913.91,648.31
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,880.95,629.97
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,845.55,609.83
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,804.9,584.91
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,762.45,558.47
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,718.18,531.17
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,669.1,500.02
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,615.1,463.32
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,561.25,424.51
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,501.55,380.94
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,444.66,338.0
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,380.77,288.4
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,320.84,240.23
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,254.28,186.2
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,194.94,136.84
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,129.05,83.51
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,73.89,32.51
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,26.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,13.15,0.66
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,26.88,16.46
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,31.86,21.35
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,38.88,27.6
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,80.16,40.67
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,128.37,71.82
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,180.83,112.27
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,235.48,157.05
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,290.26,203.49
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,347.57,251.36
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,402.88,296.73
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,461.99,343.46
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,516.49,385.38
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,571.06,425.96
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,622.49,462.99
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,672.94,498.2
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,720.04,528.55
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,765.59,557.02
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,806.35,582.12
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,844.77,605.41
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,880.08,627.76
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,912.77,648.35
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,939.98,664.32
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,964.11,678.33
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,983.09,690.22
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,998.81,700.18
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,1009.25,707.24
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,1016.26,712.3
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,1018.3,714.06
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,1016.86,713.8
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,1008.48,707.81
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,996.73,699.86
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,981.11,690.77
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,962.29,679.73
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,937.0,664.87
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,908.87,648.17
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,875.76,629.25
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,840.29,608.6
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,799.8,583.14
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,761.45,558.94
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,713.3,528.51
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,664.29,497.03
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,610.68,460.3
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,557.11,421.66
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,496.98,377.62
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,439.79,334.35
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,376.96,285.51
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,317.74,237.8
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,251.78,184.15
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,193.09,135.27
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,127.56,82.14
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,72.13,29.28
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,25.78,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.24,0.0
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,27.01,16.51
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,33.34,22.58
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,40.8,29.23
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,81.44,42.46
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,129.35,73.22
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,179.65,112.05
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,237.44,159.45
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,291.64,205.26
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,348.51,252.6
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,404.85,298.47
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,462.64,343.94
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,517.0,385.41
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,573.41,426.79
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,624.9,463.33
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,675.57,498.08
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,722.08,529.01
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,767.01,557.87
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,808.16,582.72
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,847.11,605.82
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,881.91,627.64
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,914.07,647.72
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,939.51,662.18
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,961.67,674.59
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,980.44,686.32
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,996.0,696.15
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,1005.82,701.53
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,1012.26,704.95
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,1013.3,706.18
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,1010.9,705.45
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,1002.6,701.57
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,990.97,695.71
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,974.58,687.97
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,955.04,678.28
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,925.93,661.04
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,899.78,645.72
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,865.67,626.37
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,829.37,605.35
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,787.94,579.39
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,744.95,552.07
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,536.36,403.0
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,334.13,249.75
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,460.01,349.71
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,540.48,412.3
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,479.93,367.13
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,421.6,322.88
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,359.13,274.09
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,300.5,226.74
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,234.52,172.76
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,176.3,124.34
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,113.22,73.36
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,60.42,22.14
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,22.02,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,15.17,0.0
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,30.05,18.94
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,38.52,26.92
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,47.25,34.7
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,84.99,48.24
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,130.43,77.5
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,176.91,112.78
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,229.38,155.38
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,274.56,197.97
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,304.17,225.38
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,364.53,270.72
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,450.11,335.91
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,503.73,376.91
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,557.74,416.91
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,608.89,452.86
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,660.55,487.88
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,706.96,518.57
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,752.01,546.7
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,792.63,571.46
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,831.23,594.58
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,865.9,616.16
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,898.06,636.03
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,925.2,651.63
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,949.5,665.42
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,968.45,676.89
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,984.26,686.5
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,994.89,693.36
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,1002.22,698.32
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,1003.71,699.41
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,1001.81,698.57
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,994.54,693.45
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,983.96,686.41
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,967.13,676.33
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,947.21,664.41
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,921.62,649.32
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,893.41,632.58
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,864.6,616.41
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,828.49,595.36
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,787.02,569.65
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,744.05,542.68
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,694.8,511.96
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,644.94,480.26
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,591.39,443.02
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,536.93,404.06
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,476.42,360.17
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,418.16,316.54
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,353.87,267.01
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,294.22,219.53
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,227.94,166.35
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,168.55,117.88
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,105.54,67.72
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,52.04,15.96
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,19.07,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,15.62,0.0
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,30.94,19.59
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,38.58,26.89
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,45.94,33.42
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,83.7,46.87
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,129.22,75.89
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,175.9,110.96
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,229.21,153.99
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,282.63,198.82
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,341.35,247.22
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,395.89,290.98
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,452.53,334.84
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,506.4,375.67
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,560.56,415.19
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,613.51,452.55
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,664.17,487.09
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,710.98,517.13
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,756.34,544.77
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,797.5,569.16
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,836.62,591.83
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,870.91,613.12
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,902.61,632.73
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,929.65,648.05
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,953.77,661.53
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,972.47,673.08
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,987.96,682.76
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,998.68,688.63
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,1006.03,692.53
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,1007.96,694.29
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,1006.43,694.09
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,998.95,690.74
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,988.06,685.4
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,971.89,676.15
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,952.53,665.01
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,924.53,648.8
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,894.18,631.07
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,860.19,611.92
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,828.6,594.14
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,787.27,568.5
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,744.37,541.61
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,696.06,511.77
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,647.05,480.87
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,593.23,443.59
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,538.58,404.49
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,478.36,360.81
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,420.33,317.36
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,356.0,267.84
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,296.3,220.32
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,229.64,166.82
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,170.95,118.84
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,106.18,67.3
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,52.05,12.39
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,19.05,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,17.65,0.0
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,34.32,22.14
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,43.08,30.57
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,52.92,39.31
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,88.94,53.46
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,133.13,81.81
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,177.81,114.81
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,229.72,156.01
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,281.59,199.04
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,336.78,244.27
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,390.76,287.77
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,447.3,331.97
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,502.81,374.03
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,556.71,413.58
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,606.96,448.61
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,656.94,482.25
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,703.79,513.55
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,749.42,541.86
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,789.78,566.26
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,828.6,589.36
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,862.69,610.72
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,894.36,630.49
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,887.3,623.27
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,865.48,601.71
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,926.61,647.39
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,981.28,681.47
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,990.8,685.86
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,997.04,688.69
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,997.99,689.46
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,995.59,688.32
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,986.92,683.44
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,975.04,676.74
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,958.48,667.23
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,938.88,655.91
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,917.76,643.7
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,888.47,626.33
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,854.7,607.34
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,818.79,586.76
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,776.39,560.7
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,732.68,533.46
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,685.27,503.96
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,635.31,471.57
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,579.87,432.93
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,525.34,393.97
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,464.45,349.86
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,406.11,306.28
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,341.92,257.0
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,282.38,209.82
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,214.39,155.39
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,157.11,108.86
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,96.93,61.22
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,42.31,5.75
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,16.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,14.87,0.0
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,29.4,18.08
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,37.9,26.21
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,46.09,33.53
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,82.5,46.36
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,127.89,75.02
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,174.91,110.22
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,228.64,153.5
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,281.71,198.07
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,340.13,246.32
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,395.25,290.56
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,452.74,335.12
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,506.9,376.46
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,561.34,416.59
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,614.69,454.61
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,665.84,489.95
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,712.97,520.39
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,758.64,548.47
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,800.39,573.74
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,840.14,597.38
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,874.72,619.01
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,906.66,638.93
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,935.19,655.63
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,960.89,670.52
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,979.82,682.61
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,995.46,692.79
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,1006.26,698.62
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,1013.62,702.43
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,1015.49,704.1
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,1013.84,703.75
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,1006.16,700.11
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,995.02,694.41
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,979.02,685.45
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,959.75,674.52
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,934.92,660.08
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,907.18,643.76
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,873.45,624.59
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,837.33,603.67
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,795.57,577.73
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,752.1,550.35
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,707.88,522.89
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,658.89,491.64
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,603.19,453.45
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,547.91,413.51
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,487.69,369.44
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,430.57,326.16
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,365.34,275.39
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,304.64,226.49
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,237.03,171.28
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,177.45,121.8
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,111.1,68.64
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,54.26,2.72
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,19.46,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
