Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,14.91,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,29.46,18.04
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,39.57,27.59
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,49.13,36.09
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,84.97,49.57
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,129.79,77.95
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,175.48,111.88
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,228.22,154.08
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,280.79,198.0
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,336.53,244.05
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,390.82,288.23
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,449.66,334.64
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,503.35,375.85
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,557.42,415.96
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,608.76,452.93
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,660.76,489.19
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,707.07,519.8
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,751.96,547.72
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,793.39,573.11
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,832.91,596.91
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,867.35,617.13
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,899.24,635.55
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,926.54,650.91
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,950.96,664.4
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,969.99,676.24
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,985.83,686.21
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,995.93,691.63
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,1002.67,695.09
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,1004.02,696.44
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,1001.93,695.83
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,994.43,691.97
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,983.58,686.16
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,966.94,676.51
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,947.13,664.97
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,921.89,650.3
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,893.83,633.82
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,860.0,613.29
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,823.93,591.21
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,786.21,568.08
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,742.36,540.58
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,693.8,510.42
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,644.57,479.22
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,549.14,411.31
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,459.78,345.95
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,408.15,308.65
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,356.99,270.34
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,300.78,226.44
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,247.63,183.78
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,190.1,137.4
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,138.72,95.42
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,74.87,46.13
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,22.23,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,14.11,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,27.85,16.65
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,35.61,24.25
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,42.68,30.62
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,86.32,53.62
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,127.85,85.76
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,169.27,116.98
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,214.16,151.95
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,260.12,187.69
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,315.19,230.54
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,364.71,268.6
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,417.4,308.1
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,452.27,333.54
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,480.17,352.43
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,558.24,410.61
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,657.57,482.51
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,704.06,512.37
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,749.12,540.02
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,790.14,564.54
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,829.08,587.33
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,863.05,608.52
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,894.44,628.03
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,920.18,642.62
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,942.71,655.19
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,960.94,666.85
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,976.04,676.69
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,940.12,654.28
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,889.86,616.08
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,864.93,601.04
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,837.89,584.36
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,913.76,641.49
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,971.14,679.59
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,953.96,669.33
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,933.76,657.73
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,913.37,646.05
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,884.72,629.04
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,850.76,609.57
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,814.65,588.51
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,772.94,562.26
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,729.71,534.73
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,679.79,503.16
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,631.35,471.61
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,577.18,433.35
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,523.48,394.5
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,462.89,350.09
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,404.76,306.15
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,340.02,255.44
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,280.01,207.09
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,213.55,153.52
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,154.75,105.66
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,92.58,56.29
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,38.07,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,14.09,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,16.01,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,31.22,19.22
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,40.92,28.66
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,51.64,38.18
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,85.18,51.22
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,129.03,78.95
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,173.97,111.95
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,225.68,152.72
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,277.12,195.28
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,332.03,240.26
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,385.7,283.05
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,441.91,326.43
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,497.15,368.06
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,550.83,407.12
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,600.95,442.45
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,650.75,476.34
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,697.1,506.5
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,742.26,533.52
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,765.65,543.69
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,777.09,544.3
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,830.55,581.43
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,884.76,613.61
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,909.23,626.08
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,927.11,634.68
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,945.72,646.12
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,961.45,655.87
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,872.95,598.24
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,771.18,527.35
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,878.5,603.87
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,974.89,666.33
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,965.67,659.4
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,953.43,651.71
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,935.71,642.6
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,915.16,631.83
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,887.53,615.81
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,854.55,596.44
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,819.12,575.05
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,782.02,552.49
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,630.35,449.73
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,482.14,345.73
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,553.53,401.33
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,596.69,435.49
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,537.74,394.51
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,483.45,356.42
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,422.57,313.12
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,364.97,270.96
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,302.46,223.97
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,245.21,179.7
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,177.69,127.35
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,123.24,84.55
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,68.24,41.44
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.64,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,15.07,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,29.43,17.7
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,51.05,37.17
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,72.96,56.3
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,97.73,68.72
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,123.0,85.97
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,155.35,112.96
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,179.69,133.62
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,231.6,171.67
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,291.26,216.19
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,351.06,261.0
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,424.22,315.52
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,450.46,334.84
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,468.43,347.03
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,512.95,377.51
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,558.3,407.49
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,510.19,371.5
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,448.91,325.92
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,469.26,340.61
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,489.96,354.89
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,476.35,344.56
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,460.81,333.05
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,534.13,383.91
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,613.26,436.74
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,614.51,436.56
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,614.98,436.59
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,596.06,424.1
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,581.27,414.41
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,540.84,387.72
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,499.74,360.33
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,542.61,391.33
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,592.69,426.17
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,662.56,476.51
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,736.55,528.23
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,719.37,517.53
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,700.25,506.41
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,612.74,447.5
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,521.07,384.55
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,573.1,426.09
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,614.53,458.45
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,524.52,394.52
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,447.91,339.42
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,296.78,227.17
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,154.15,116.69
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,132.81,100.9
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,111.75,84.71
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,91.31,68.55
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,70.81,52.03
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,51.83,36.52
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,32.84,20.75
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,19.3,8.89
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,12.06,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,24.1,13.48
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,43.96,31.48
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,63.49,48.76
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,85.23,63.81
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,106.03,80.1
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,121.36,92.66
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,132.3,101.46
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,89.12,66.59
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,42.51,28.87
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,163.09,124.54
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,285.33,218.95
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,284.63,217.85
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,281.17,214.54
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,339.34,258.77
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,400.49,304.7
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,357.78,271.46
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,311.3,235.28
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,486.91,370.01
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,674.74,508.25
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,527.8,397.83
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,368.5,276.11
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,563.38,423.66
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,766.61,569.62
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,487.04,367.18
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,188.92,140.74
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,179.34,133.79
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,169.67,126.38
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,133.9,98.87
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,98.13,71.16
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,180.66,134.98
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,264.0,198.09
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,229.2,171.83
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,194.44,145.66
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,312.3,235.63
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,426.98,320.47
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,257.73,194.82
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,91.04,66.33
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,91.99,67.43
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,92.96,68.4
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,101.88,75.82
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,110.93,83.43
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,139.22,106.36
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,167.9,129.52
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,144.6,111.54
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,121.79,93.74
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,99.49,75.88
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,77.28,57.77
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,56.72,40.79
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,36.01,23.45
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,21.24,10.24
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,6.88,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,11.8,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,23.18,12.86
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,42.68,30.73
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,61.84,47.73
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,82.67,62.44
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,104.97,80.25
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,98.34,74.91
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,89.32,67.58
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,113.31,86.67
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,137.4,105.54
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,148.59,113.98
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,159.88,122.48
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,158.54,121.01
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,157.06,119.49
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,139.59,105.3
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,121.83,90.98
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,124.31,92.74
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,126.79,94.48
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,191.37,144.32
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,256.63,193.6
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,233.36,175.63
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,209.81,157.68
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,154.6,115.14
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,99.01,71.97
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,122.4,90.15
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,145.9,108.2
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,172.96,128.92
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,200.14,149.6
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,270.98,202.72
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,342.49,255.15
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,216.26,161.49
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,91.25,66.02
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,130.89,97.13
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,170.71,127.89
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,214.25,161.24
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,258.18,194.58
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,205.87,155.45
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,154.06,116.16
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,214.43,163.76
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,282.31,216.22
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,280.02,215.21
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,276.75,213.66
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,221.24,171.06
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,163.0,125.67
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,139.85,107.97
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,117.19,90.26
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,95.18,72.62
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,73.1,54.57
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,53.59,38.3
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,33.94,21.74
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,19.31,8.56
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.91,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.99
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,18.81,10.41
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,27.99,18.6
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,39.11,26.86
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,50.23,36.11
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,59.92,43.92
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,69.61,51.58
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,91.05,68.75
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,112.36,85.58
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,177.2,136.22
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,241.42,185.26
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,253.67,194.02
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,265.34,202.34
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,321.41,243.99
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,380.03,286.57
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,401.18,301.3
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,422.68,316.29
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,378.32,282.22
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,329.76,245.16
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,328.86,244.28
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,327.75,243.09
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,477.23,351.9
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,632.58,458.83
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,529.42,385.3
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,426.92,312.18
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,555.18,403.88
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,679.72,488.01
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,560.07,405.09
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,431.79,315.03
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,239.71,177.54
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,49.43,33.06
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,167.77,125.01
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,288.18,215.71
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,425.82,319.04
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,562.98,418.39
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,407.43,305.89
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,257.9,194.28
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,251.52,190.55
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,245.06,186.31
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,205.07,156.37
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,165.73,126.46
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,184.36,142.1
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,207.34,160.89
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,179.89,139.83
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,152.69,118.67
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,124.05,95.67
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,93.22,70.52
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,67.74,49.52
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,42.87,28.84
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,24.64,12.09
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.88,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.32,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,20.27,10.17
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,39.26,27.52
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,57.72,43.79
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,78.18,58.42
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,99.53,75.62
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,133.23,100.71
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,174.91,132.16
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,189.0,144.17
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,199.81,153.06
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,270.33,206.29
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,354.24,269.47
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,393.06,298.68
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,432.02,327.59
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,451.17,340.34
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,467.09,350.31
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,527.08,394.25
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,591.48,440.57
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,561.2,415.69
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,524.52,386.39
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,582.2,427.98
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,642.24,470.25
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,671.06,489.99
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,699.91,509.83
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,728.26,529.31
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,752.54,546.06
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,545.52,400.29
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,327.72,240.88
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,329.18,242.67
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,330.57,243.79
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,339.9,250.78
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,349.21,257.78
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,508.0,376.09
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,649.0,477.7
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,593.59,438.07
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,539.0,399.63
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,459.02,342.51
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,389.12,291.62
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,264.45,199.38
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,139.66,103.95
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,159.67,120.32
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,179.9,136.72
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,152.75,115.92
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,125.91,95.2
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,108.55,81.97
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,91.19,68.48
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,73.82,54.68
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,56.41,40.56
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,41.06,27.83
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,26.06,15.24
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,14.95,4.78
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,13.76,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,26.46,14.88
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,44.43,31.99
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,62.52,48.05
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,86.62,63.89
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,113.87,84.68
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,145.27,98.13
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,217.47,147.58
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,236.21,173.95
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,228.95,175.11
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,289.68,220.85
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,360.69,274.23
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,323.69,246.38
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,273.21,207.13
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,363.42,274.75
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,459.87,344.74
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,505.11,376.68
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,552.3,409.82
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,587.59,433.94
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,624.59,459.0
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,642.92,470.56
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,661.56,482.33
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,689.09,499.52
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,713.88,514.64
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,741.63,533.14
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,768.98,551.22
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,776.93,556.37
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,783.54,560.88
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,632.1,456.81
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,477.92,347.73
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,658.19,479.6
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,826.89,595.39
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,831.62,598.53
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,833.23,601.34
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,566.28,418.24
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,293.19,217.76
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,576.59,437.64
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,804.93,599.18
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,734.3,550.83
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,662.29,500.91
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,544.91,415.68
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,433.01,332.17
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,463.82,359.15
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,475.66,370.16
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,431.96,337.22
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,385.49,300.96
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,320.14,247.96
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,260.01,197.73
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,192.32,141.5
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,133.53,92.16
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,67.75,35.36
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,13.27,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,25.57,13.89
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,44.35,31.72
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,63.14,48.35
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,84.51,61.54
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,113.18,82.98
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,148.84,101.4
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,218.44,149.97
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,270.02,193.5
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,325.19,239.76
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,344.67,260.02
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,341.2,258.81
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,428.08,326.31
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,546.31,417.36
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,570.08,432.3
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,578.74,435.14
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,653.59,492.78
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,740.32,555.82
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,692.7,515.5
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,618.74,454.34
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,606.06,444.18
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,590.12,431.32
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,633.04,461.87
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,676.93,492.55
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,661.94,480.91
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,645.27,468.43
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,704.43,511.12
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,769.88,556.9
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,678.84,492.47
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,592.84,431.03
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,547.37,399.66
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,508.99,372.7
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,635.19,466.46
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,756.1,552.76
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,822.74,603.98
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,864.78,634.43
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,829.6,610.57
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,792.4,585.9
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,667.42,498.92
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,548.92,411.61
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,586.84,444.59
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,604.31,461.24
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,471.55,362.03
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,354.17,272.47
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,308.41,238.66
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,263.4,204.08
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,262.27,202.29
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,244.93,185.43
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,177.8,130.18
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,121.05,83.23
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,63.2,30.77
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,11.36,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
