Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.46,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.82,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,10.12,2.9
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,15.43,7.61
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,21.7,12.29
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,27.99,17.5
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,39.11,26.62
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,50.24,35.62
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,67.67,49.63
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,85.09,63.44
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,94.2,70.33
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,103.33,77.16
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,105.33,78.47
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,107.31,79.79
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,141.96,106.49
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,176.92,132.96
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,176.29,132.17
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,175.65,131.46
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,181.68,135.91
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,187.77,140.41
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,201.2,150.45
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,214.72,160.52
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,221.52,165.18
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,228.32,169.87
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,212.62,157.99
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,196.78,146.05
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,217.66,161.79
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,238.62,177.44
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,288.94,214.76
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,339.68,251.83
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,200.45,148.77
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,63.0,43.69
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,58.62,40.52
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,54.24,37.24
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,41.63,27.37
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,29.03,17.46
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,24.67,14.04
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,20.31,10.61
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,105.19,78.02
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,192.75,145.94
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,126.95,95.34
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,62.85,45.08
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,158.16,122.16
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,252.08,195.16
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,316.86,246.05
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,354.94,273.64
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,288.46,220.27
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,228.84,171.9
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,163.2,119.15
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,103.71,71.0
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,47.21,19.86
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,9.34,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,18.34,8.1
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,36.55,25.4
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,54.24,41.28
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,74.55,56.18
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,95.62,73.46
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,95.75,73.39
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,94.77,72.33
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,145.29,112.31
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,195.25,151.31
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,226.2,174.8
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,258.28,198.91
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,285.21,219.05
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,312.46,239.2
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,366.95,279.41
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,424.1,320.77
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,465.3,349.69
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,507.98,379.0
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,579.04,427.86
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,656.27,478.47
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,615.08,445.34
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,569.57,410.01
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,627.09,446.52
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,686.38,481.37
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,649.1,458.83
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,609.41,434.74
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,548.97,396.09
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,492.59,358.47
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,546.13,397.93
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,607.11,441.29
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,532.15,389.61
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,464.52,342.47
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,422.45,313.82
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,380.33,284.43
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,379.14,284.63
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,377.66,284.46
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,355.09,268.41
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,332.42,252.26
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,308.72,235.25
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,285.01,218.08
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,249.7,191.63
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,208.94,160.68
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,288.74,225.84
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,350.79,275.19
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,306.04,240.62
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,261.71,205.81
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,214.86,167.58
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,170.2,130.25
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,122.87,90.69
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,80.16,54.72
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,36.99,12.67
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.86,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,83.68,61.59
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,162.54,123.31
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,181.36,138.42
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,198.71,152.11
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,239.02,182.6
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,281.85,214.67
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,310.12,235.72
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,338.51,256.64
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,434.14,328.51
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,542.41,407.96
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,576.91,431.97
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,610.5,455.34
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,551.18,409.4
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,481.03,355.26
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,443.99,328.12
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,404.73,299.0
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,670.6,502.02
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,939.11,686.61
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,958.14,696.84
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,973.96,706.94
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,984.49,712.3
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,991.65,715.58
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,903.85,657.08
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,797.17,577.85
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,895.84,653.82
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,969.12,703.5
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,951.87,692.44
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,931.47,680.07
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,841.76,621.32
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,745.31,551.48
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,785.76,586.21
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,806.39,602.08
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,760.66,571.9
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,713.96,541.11
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,662.81,507.05
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,613.31,472.76
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,554.13,429.03
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,496.55,385.52
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,433.27,337.2
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,373.18,289.86
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,304.21,234.39
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,240.12,181.42
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,171.49,124.72
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,113.99,76.85
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,51.01,14.65
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,14.74,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,24.89,12.18
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,35.94,24.51
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,47.7,35.14
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,76.42,46.51
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,120.79,73.99
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,166.23,107.62
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,218.78,150.05
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,271.37,194.72
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,327.65,242.29
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,382.84,288.39
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,443.25,337.49
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,497.7,381.57
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,552.74,424.95
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,605.57,464.88
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,659.38,504.42
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,707.31,539.09
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,753.83,571.02
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,796.44,598.93
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,837.29,625.32
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,872.14,648.13
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,904.32,669.01
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,932.35,685.92
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,957.34,700.73
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,975.76,712.62
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,990.86,722.42
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,1001.07,729.1
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,1007.81,733.64
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,1009.03,734.32
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,1006.71,732.82
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,998.4,726.4
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,986.63,717.88
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,968.51,707.89
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,947.16,695.83
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,916.85,676.35
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,889.41,658.87
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,853.44,635.24
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,815.27,610.08
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,769.73,579.94
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,723.06,548.75
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,671.38,514.13
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,621.4,479.3
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,562.06,435.25
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,504.16,391.3
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,440.14,342.18
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,379.29,294.04
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,309.93,238.06
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,246.86,185.68
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,175.23,126.61
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,116.81,77.88
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,51.6,9.52
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,12.78,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,20.6,8.79
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,28.22,18.02
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,35.31,24.57
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,65.35,33.88
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,113.44,62.47
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,163.65,100.16
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,222.43,148.54
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,278.62,197.08
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,337.69,247.66
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,395.22,296.18
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,456.79,346.35
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,513.03,391.81
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,569.3,435.98
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,622.7,475.91
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,675.23,514.0
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,723.31,547.29
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,769.65,578.57
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,811.57,605.28
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,851.1,630.05
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,886.35,652.75
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,918.72,673.41
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,943.94,688.12
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,965.58,700.47
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,983.83,711.78
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,998.63,720.92
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,1008.02,726.93
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,1013.81,730.78
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,1013.97,730.83
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,1010.51,728.71
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,1001.1,723.18
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,988.25,715.57
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,969.9,704.2
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,948.29,690.81
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,916.69,670.86
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,888.11,652.97
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,851.06,629.32
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,811.84,604.11
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,767.34,575.07
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,721.55,544.86
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,669.68,510.48
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,619.4,475.81
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,560.04,432.01
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,501.95,388.15
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,437.87,339.12
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,376.92,291.02
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,307.36,235.04
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,244.44,182.93
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,173.05,124.22
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,114.68,75.39
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,49.84,2.02
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,12.78,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,20.26,8.24
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,30.26,19.81
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,39.09,27.92
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,68.03,37.42
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,115.05,65.38
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,164.76,102.7
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,220.15,148.0
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,275.06,194.99
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,335.42,246.08
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,391.75,292.78
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,450.11,339.63
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,505.53,383.44
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,561.27,426.1
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,615.42,465.41
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,667.77,502.17
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,714.77,534.13
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,760.15,563.43
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,802.71,589.27
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,843.21,613.28
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,877.62,634.21
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,909.24,653.2
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,936.45,668.47
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,960.58,681.75
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,978.66,692.62
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,993.33,701.49
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,1003.02,707.39
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,1009.16,711.25
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,1009.24,711.51
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,1005.71,709.74
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,997.1,703.56
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,984.98,695.38
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,966.0,685.82
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,943.77,674.28
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,764.24,557.12
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,575.96,421.45
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,686.82,506.61
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,769.64,568.75
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,538.72,403.77
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,309.14,231.72
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,315.79,239.51
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,326.58,249.26
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,426.33,328.83
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,488.76,377.08
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,429.73,331.64
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,372.89,287.11
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,303.74,231.84
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,241.0,180.05
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,170.81,122.3
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,111.42,72.4
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,47.68,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,13.27,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,22.51,9.27
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,33.25,22.19
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,44.71,32.58
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,72.41,43.49
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,116.78,70.48
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,163.08,104.6
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,215.66,146.55
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,267.9,190.03
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,323.88,236.07
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,328.02,244.69
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,304.75,228.65
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,378.92,283.25
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,462.95,343.28
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,456.36,335.46
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,440.23,320.95
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,549.95,400.28
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,674.97,486.33
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,690.71,494.17
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,701.98,500.17
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,725.22,515.75
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,744.35,528.5
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,805.88,568.8
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,865.93,607.12
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,830.36,583.22
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,787.07,555.04
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,893.8,633.17
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,985.82,692.81
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,985.87,692.75
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,982.54,691.79
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,864.89,617.03
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,731.62,523.6
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,697.11,502.59
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,653.6,474.46
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,778.5,569.25
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,870.9,634.44
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,775.76,573.17
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,681.07,507.17
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,608.05,456.51
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,532.01,402.46
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,483.07,368.77
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,434.68,334.56
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,349.32,270.33
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,277.55,215.15
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,238.24,185.3
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,199.67,155.12
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,160.31,123.22
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,122.54,92.0
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,83.98,60.17
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,48.12,30.09
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,20.67,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,12.29,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,19.5,6.85
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,31.67,20.95
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,43.19,31.41
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,70.65,41.93
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,115.23,68.73
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,161.53,102.92
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,213.76,144.69
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,266.17,188.14
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,322.23,233.89
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,376.75,276.75
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,433.58,319.42
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,487.56,360.18
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,543.65,401.15
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,594.44,437.3
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,644.71,472.15
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,691.71,504.97
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,737.53,535.45
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,778.2,562.52
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,816.8,588.19
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,739.16,532.97
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,635.82,456.35
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,612.59,440.01
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,586.77,421.03
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,662.65,474.77
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,745.67,531.35
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,791.46,563.85
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,842.01,599.44
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,916.45,654.62
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,975.02,692.89
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,970.53,690.56
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,956.88,683.18
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,937.94,672.07
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,915.98,659.12
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,685.29,503.77
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,444.07,327.04
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,636.06,475.24
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,781.18,580.46
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,737.89,551.25
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,691.14,520.92
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,638.38,485.59
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,585.72,448.96
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,405.88,314.04
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,237.07,182.75
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,304.33,237.5
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,346.14,268.48
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,277.09,212.1
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,217.07,162.1
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,150.19,107.18
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,94.41,59.94
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,34.5,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,12.29,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,19.54,6.31
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,32.55,21.6
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,44.86,32.79
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,71.41,43.29
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,115.03,69.73
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,161.42,104.15
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,213.81,146.3
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,265.7,190.16
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,321.34,237.05
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,375.4,281.73
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,432.07,327.32
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,485.65,370.04
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,541.43,413.22
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,592.71,451.62
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,644.22,489.24
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,691.02,523.19
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,736.58,554.48
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,778.53,581.48
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,817.03,605.83
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,714.04,529.33
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,581.03,426.26
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,559.21,410.67
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,530.89,389.87
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,598.44,438.89
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,662.63,484.58
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,827.32,607.37
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,974.73,707.52
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,975.16,706.97
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,972.24,705.49
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,884.02,646.61
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,778.06,568.92
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,858.64,633.46
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,916.01,675.49
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,883.42,654.52
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,848.91,632.74
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,811.83,608.63
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,775.84,585.14
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,732.8,556.53
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,688.35,526.66
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,561.26,433.18
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,445.53,345.31
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,467.39,364.73
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,470.48,368.23
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,405.92,317.6
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,344.94,268.65
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,276.28,212.58
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,216.78,162.51
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,149.3,106.54
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,93.27,58.17
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,33.83,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,18.75,5.21
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,30.56,19.88
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,41.72,30.09
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,30.6,15.48
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.71,0.75
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,84.09,62.05
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,160.57,122.23
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,219.51,160.99
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,319.34,236.14
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,343.04,260.19
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,343.14,262.08
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,368.45,281.58
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,390.76,298.11
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,410.2,311.53
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,427.57,323.05
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,458.38,345.31
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,489.44,367.52
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,563.46,421.67
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,644.34,479.56
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,707.12,525.36
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,776.11,574.91
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,737.74,544.75
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,692.14,509.75
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,837.25,621.44
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,971.33,713.74
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,645.36,486.52
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,277.36,205.18
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,649.2,491.77
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,983.41,721.77
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,663.54,498.97
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,305.45,226.57
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,642.52,488.65
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,920.46,685.46
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,891.78,665.33
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,860.49,645.25
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,534.39,412.71
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,190.89,143.72
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,303.12,233.09
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,414.06,318.7
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,524.7,409.09
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,595.09,467.28
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,327.49,260.02
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,70.58,51.56
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,234.7,186.44
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,355.38,279.21
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,284.73,219.71
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,221.55,165.9
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,151.23,107.25
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,94.96,57.48
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,34.23,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
