Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,17.96,4.08
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,28.58,18.19
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,38.84,27.61
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,56.26,36.3
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,63.37,46.73
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,115.48,86.15
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,174.78,131.13
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,213.14,161.23
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,253.91,193.04
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,304.97,232.05
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,364.91,277.68
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,422.1,321.55
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,484.84,369.18
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,474.16,359.23
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,449.68,338.23
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,500.48,375.65
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,554.01,414.37
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,550.28,409.3
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,542.91,401.76
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,594.03,438.63
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,647.05,476.17
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,665.33,488.55
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,682.95,500.64
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,620.36,455.05
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,548.77,402.9
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,624.2,457.39
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,694.14,506.52
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,750.73,548.79
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,798.85,585.21
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,722.32,530.24
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,637.88,469.65
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,722.28,534.04
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,800.1,591.74
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,733.8,544.37
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,662.42,493.83
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,575.28,431.13
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,483.81,364.32
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,499.45,379.01
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,516.69,393.97
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,495.69,380.65
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,477.61,369.04
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,371.67,288.4
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,277.32,215.26
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,235.97,183.55
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,195.84,151.85
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,153.71,117.79
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,113.83,84.94
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,73.97,52.1
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,34.03,18.15
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,15.32,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,10.81,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,18.5,3.57
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,35.54,23.92
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,51.93,38.73
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,73.05,47.82
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,108.85,71.1
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,153.93,102.4
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,211.34,146.01
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,261.99,187.95
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,316.32,232.72
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,342.32,257.15
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,350.33,264.81
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,414.79,313.91
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,488.43,369.33
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,556.86,420.94
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,637.56,480.7
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,684.09,513.71
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,729.49,544.94
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,770.89,571.28
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,810.73,596.28
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,790.48,579.42
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,755.3,549.57
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,837.59,609.69
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,921.52,664.48
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,939.18,675.0
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,953.76,684.17
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,877.62,632.27
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,788.52,566.54
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,656.23,475.13
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,521.79,379.22
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,471.26,344.28
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,420.54,308.32
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,616.46,454.28
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,795.77,581.08
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,826.15,605.19
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,840.9,616.67
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,570.97,427.48
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,297.24,220.98
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,509.8,387.14
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,675.26,510.05
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,622.09,472.05
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,569.21,434.92
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,510.07,391.47
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,452.62,348.21
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,388.02,298.9
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,325.33,249.63
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,258.38,195.76
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,198.51,146.33
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,131.5,91.75
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,74.51,41.17
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,26.63,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,17.2,2.03
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,30.32,19.45
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,42.73,30.75
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,68.78,41.65
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,113.16,68.37
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,159.36,102.42
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,211.05,143.78
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,262.84,186.82
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,318.45,232.7
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,372.58,276.87
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,428.63,321.29
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,482.17,363.21
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,536.56,404.6
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,587.44,441.56
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,639.16,478.0
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,685.55,510.71
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,730.83,541.64
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,601.68,444.7
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,438.97,320.39
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,652.04,480.86
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,876.83,634.89
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,902.14,648.04
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,924.49,660.98
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,810.25,581.88
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,673.29,481.57
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,828.0,595.94
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,970.57,691.84
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,969.47,690.16
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,965.06,687.8
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,954.97,681.96
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,941.71,674.26
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,921.37,663.05
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,898.15,650.04
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,812.18,593.82
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,724.46,531.69
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,646.45,477.8
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,580.06,430.76
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,491.9,368.17
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,416.58,313.42
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,307.0,232.72
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,204.77,155.08
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,179.08,136.22
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,153.81,117.15
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,127.69,97.0
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,102.18,76.97
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,78.45,57.84
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,54.64,38.35
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,34.31,21.48
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,14.47,3.76
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,7.37,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,5.79,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,8.68,1.52
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,37.67,25.23
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,66.71,48.54
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,160.22,122.01
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,256.32,195.1
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,327.83,248.08
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,408.94,307.25
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,436.49,325.57
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,462.62,342.59
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,381.45,282.7
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,289.47,213.93
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,386.55,284.4
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,486.49,353.48
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,425.98,309.68
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,362.45,264.04
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,626.96,458.26
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,895.86,637.74
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,800.58,568.19
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,687.55,488.3
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,518.02,373.29
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,332.23,241.21
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,535.62,388.79
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,734.05,522.66
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,829.7,590.72
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,914.99,650.48
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,894.04,637.67
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,870.53,624.34
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,849.12,612.84
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,824.13,598.86
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,641.62,473.99
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,462.41,343.81
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,434.62,326.09
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,405.98,306.61
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,406.3,309.79
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,408.17,313.48
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,430.19,332.06
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,431.66,334.07
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,367.81,284.72
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,308.3,237.58
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,240.9,183.22
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,180.96,133.71
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,117.36,81.52
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,57.32,26.31
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,21.79,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,9.83,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,16.88,0.0
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,31.26,20.2
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,46.12,33.73
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,71.05,45.02
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,113.85,71.19
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,158.84,104.04
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,210.6,145.06
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,234.01,172.09
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,233.21,176.68
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,313.87,236.03
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,426.92,320.98
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,445.13,335.27
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,443.89,333.23
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,530.22,398.13
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,635.76,474.89
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,595.76,441.42
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,529.17,388.6
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,609.62,446.29
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,697.76,506.79
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,677.34,489.59
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,649.35,467.92
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,556.33,402.0
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,453.01,327.66
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,304.05,222.5
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,151.76,110.31
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,415.76,306.98
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,677.34,487.18
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,690.69,495.44
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,710.76,509.95
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,749.58,539.28
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,792.42,570.79
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,771.65,557.72
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,741.64,539.11
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,787.13,575.73
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,818.42,601.06
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,599.49,447.45
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,377.18,282.22
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,526.23,400.23
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,649.3,494.08
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,437.57,336.85
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,248.46,190.16
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,349.5,272.34
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,421.77,328.66
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,357.27,278.05
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,297.22,230.08
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,229.41,175.03
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,164.99,121.96
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,103.5,71.39
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,47.99,18.48
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,18.33,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.34,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,16.06,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,33.59,22.05
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,50.42,37.36
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,73.17,47.73
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,115.51,74.24
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,159.64,106.54
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,210.19,146.5
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,260.43,187.85
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,314.79,232.45
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,367.56,275.43
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,422.48,319.14
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,475.07,360.54
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,528.89,401.82
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,578.94,438.57
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,629.31,474.54
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,629.24,470.07
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,612.66,453.32
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,701.08,518.86
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,799.93,588.51
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,832.44,608.96
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,863.8,629.03
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,892.08,647.01
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,918.09,663.49
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,878.45,635.27
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,828.06,596.29
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,572.19,418.67
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,297.37,217.25
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,642.67,477.0
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,959.43,691.03
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,949.81,683.16
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,936.89,675.9
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,916.81,665.09
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,893.83,652.42
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,860.63,631.9
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,829.05,612.42
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,790.6,589.02
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,750.5,564.22
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,576.65,438.06
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,409.93,311.62
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,495.98,382.1
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,549.89,426.29
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,489.93,380.85
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,431.95,336.36
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,364.04,283.47
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,303.67,234.9
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,235.61,179.27
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,175.39,129.05
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,110.9,75.99
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,49.89,15.07
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,19.07,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.7,0.0
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,25.4,15.24
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,34.04,23.41
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,57.11,30.76
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,102.9,56.6
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,149.37,100.71
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,177.44,131.31
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,209.76,157.93
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,240.54,182.67
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,258.1,196.69
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,273.06,207.91
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,304.48,231.55
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,336.45,255.28
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,384.28,290.36
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,435.38,327.31
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,457.9,343.03
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,479.68,358.12
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,556.57,413.97
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,641.06,473.79
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,701.64,517.45
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,768.63,565.02
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,735.75,538.25
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,700.79,510.34
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,835.63,612.61
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,962.55,698.84
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,969.49,702.82
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,972.94,705.5
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,904.03,660.09
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,821.27,598.07
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,538.3,399.74
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,243.46,179.79
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,217.56,161.18
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,191.68,141.93
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,229.5,170.87
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,267.71,199.86
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,294.96,221.36
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,314.49,237.21
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,356.1,270.79
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,400.86,306.16
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,448.95,346.4
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,483.5,375.54
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,471.98,368.08
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,453.53,354.25
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,387.47,302.14
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,325.59,251.87
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,254.7,193.41
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,191.76,140.28
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,119.81,80.92
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,58.14,11.37
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,21.12,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,3.44,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,6.75,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,18.82,9.72
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,30.9,20.62
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,46.35,32.4
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,61.42,44.93
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,114.39,82.69
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,183.64,133.88
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,236.82,171.16
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,316.45,232.25
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,350.25,263.9
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,363.28,276.05
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,440.97,336.87
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,542.34,415.74
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,484.93,369.69
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,392.37,294.75
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,552.44,420.47
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,739.36,558.5
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,720.9,539.54
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,678.94,502.22
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,780.01,579.98
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,883.6,651.04
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,909.91,666.47
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,933.09,680.28
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,831.83,609.51
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,701.25,510.31
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,618.53,451.71
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,526.28,385.01
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,545.74,399.91
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,572.96,419.72
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,639.84,469.89
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,712.79,523.29
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,824.48,609.62
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,904.55,666.22
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,865.62,640.58
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,824.0,613.68
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,785.44,589.69
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,745.26,564.27
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,697.56,532.24
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,649.28,498.59
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,595.1,460.2
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,541.54,421.37
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,478.77,373.75
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,416.28,325.31
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,349.71,272.93
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,288.36,223.28
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,217.12,164.73
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,151.2,110.33
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,89.2,59.67
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,30.48,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,12.69,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,16.03,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,29.43,18.18
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,43.16,30.83
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,65.72,40.54
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,108.61,65.84
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,154.31,99.04
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,206.88,140.9
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,258.3,184.31
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,313.9,231.28
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,344.78,260.16
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,357.41,271.75
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,385.4,292.86
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,409.8,310.3
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,511.78,389.09
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,638.63,484.69
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,685.24,518.19
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,730.63,549.8
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,718.41,536.7
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,686.88,509.0
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,780.07,579.76
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,876.89,646.61
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,902.55,661.44
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,928.94,677.17
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,946.61,688.22
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,960.98,697.21
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,857.69,624.88
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,733.68,530.83
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,683.47,496.21
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,639.46,464.98
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,807.03,591.45
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,943.12,685.55
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,922.98,671.92
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,905.32,661.12
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,871.8,639.79
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,836.28,617.14
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,798.18,593.6
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,758.22,568.56
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,713.48,538.98
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,665.43,506.72
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,610.9,468.52
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,556.79,429.62
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,494.12,382.47
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,433.96,336.1
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,365.92,283.08
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,300.93,230.95
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,230.04,173.14
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,168.4,122.0
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,100.9,66.66
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,36.77,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,8.85,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,16.77,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,32.76,20.86
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,49.64,36.4
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,70.37,45.47
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,113.1,71.39
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,156.6,102.0
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,209.79,143.54
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,262.44,187.65
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,319.43,235.25
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,374.68,280.9
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,434.12,328.85
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,491.25,373.79
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,547.31,416.6
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,600.01,455.85
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,653.01,494.2
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,701.17,528.97
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,747.08,559.94
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,789.05,586.84
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,829.16,612.18
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,863.2,634.23
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,894.51,654.42
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,920.04,669.37
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,942.31,682.18
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,959.15,692.85
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,972.62,701.45
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,980.79,707.02
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,985.46,710.49
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,983.59,709.58
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,978.21,706.58
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,966.56,699.63
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,951.6,690.66
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,936.65,681.55
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,912.86,666.69
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,881.67,647.23
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,847.98,626.06
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,808.7,600.76
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,767.54,574.01
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,719.08,541.93
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,672.39,510.73
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,617.0,472.28
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,561.98,432.79
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,498.98,386.19
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,438.47,340.12
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,369.81,286.89
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,306.02,235.7
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,231.2,174.43
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,168.37,122.01
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,98.95,64.6
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,33.07,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,14.27,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,32.73,20.72
