Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,51.81,38.19
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,75.7,50.96
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,114.72,74.87
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,156.57,104.14
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,208.29,144.14
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,259.69,186.82
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,315.92,233.41
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,370.14,277.95
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,429.02,325.26
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,483.03,367.83
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,537.96,409.82
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,591.88,450.01
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,645.3,488.8
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,692.54,523.02
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,738.51,554.78
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,781.5,582.34
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,821.0,607.18
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,854.81,628.95
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,886.0,648.87
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,915.37,666.44
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,942.13,682.19
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,959.55,693.21
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,973.55,702.16
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,982.14,707.71
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,987.17,711.12
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,985.63,710.14
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,980.51,707.01
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,969.43,700.47
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,954.92,691.83
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,934.65,679.26
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,911.23,664.71
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,879.79,645.13
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,851.1,627.39
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,811.95,603.46
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,770.8,577.92
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,723.26,546.46
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,674.7,513.92
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,619.83,476.41
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,567.23,438.42
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,505.54,391.96
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,445.89,345.79
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,377.45,292.71
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,313.68,241.34
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,241.31,181.53
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,177.68,127.83
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,105.18,67.01
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,34.33,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,19.0,14.4,0.0
2016,9,10,6,45,179.0,34.0,0.7,22.5,58.5,26.28,15.56
2016,9,10,7,0,300.0,51.0,0.7,23.0,98.0,38.5,27.13
2016,9,10,7,15,384.0,62.5,0.75,23.5,148.5,60.05,35.78
2016,9,10,7,30,468.0,74.0,0.8,24.0,199.0,103.74,60.66
2016,9,10,7,45,525.5,82.0,0.9,24.5,253.0,150.07,94.05
2016,9,10,8,0,583.0,90.0,1.0,25.0,307.0,203.27,136.24
2016,9,10,8,15,291.5,79.0,1.1,25.0,187.5,150.52,107.42
2016,9,10,8,30,0.0,68.0,1.2,25.0,68.0,65.74,47.67
2016,9,10,8,45,8.0,133.5,1.35,25.5,138.5,131.25,99.42
2016,9,10,9,0,16.0,199.0,1.5,26.0,209.0,197.05,149.78
2016,9,10,9,15,47.5,245.0,1.65,26.0,276.0,256.27,194.53
2016,9,10,9,30,79.0,291.0,1.8,26.0,343.0,320.54,242.53
2016,9,10,9,45,427.5,211.0,2.0,26.5,518.5,461.93,351.29
2016,9,10,10,0,776.0,131.0,2.2,27.0,694.0,635.71,480.19
2016,9,10,10,15,417.5,242.0,2.3,27.0,547.0,528.7,398.15
2016,9,10,10,30,59.0,353.0,2.4,27.0,400.0,386.16,287.43
2016,9,10,10,45,438.0,246.0,2.5,27.0,611.0,587.09,442.53
2016,9,10,11,0,817.0,139.0,2.6,27.0,822.0,807.54,599.29
2016,9,10,11,15,822.5,140.0,2.7,27.0,843.0,840.95,619.97
2016,9,10,11,30,828.0,141.0,2.8,27.0,864.0,871.83,640.45
2016,9,10,11,45,845.5,132.5,2.9,27.0,880.0,897.63,657.58
2016,9,10,12,0,863.0,124.0,3.0,27.0,896.0,924.17,675.29
2016,9,10,12,15,864.0,124.0,3.05,27.0,900.0,941.12,686.39
2016,9,10,12,30,865.0,124.0,3.1,27.0,904.0,954.74,695.48
2016,9,10,12,45,866.0,122.0,3.15,27.5,900.0,962.92,699.77
2016,9,10,13,0,867.0,120.0,3.2,28.0,896.0,967.63,701.95
2016,9,10,13,15,864.0,119.5,3.25,28.0,883.0,966.51,701.89
2016,9,10,13,30,861.0,119.0,3.3,28.0,870.0,961.9,699.73
2016,9,10,13,45,857.0,117.0,3.35,28.0,849.0,951.29,693.78
2016,9,10,14,0,853.0,115.0,3.4,28.0,828.0,937.27,685.73
2016,9,10,14,15,585.5,237.5,3.4,28.0,719.0,815.53,603.75
2016,9,10,14,30,318.0,360.0,3.4,28.0,610.0,680.36,503.9
2016,9,10,14,45,427.5,302.0,3.4,28.0,621.0,718.26,535.37
2016,9,10,15,0,537.0,244.0,3.4,28.0,632.0,741.49,555.62
2016,9,10,15,15,663.5,173.0,3.35,28.0,622.5,759.62,572.33
2016,9,10,15,30,790.0,102.0,3.3,28.0,613.0,759.55,573.46
2016,9,10,15,45,638.5,145.0,3.3,28.0,537.5,664.75,507.61
2016,9,10,16,0,487.0,188.0,3.3,28.0,462.0,572.39,439.08
2016,9,10,16,15,592.0,138.0,3.15,27.5,438.0,572.89,443.25
2016,9,10,16,30,697.0,88.0,3.0,27.0,414.0,558.12,435.01
2016,9,10,16,45,655.5,84.0,2.9,27.0,359.5,495.76,387.47
2016,9,10,17,0,614.0,80.0,2.8,27.0,305.0,435.81,340.69
2016,9,10,17,15,560.0,72.5,2.7,26.5,251.0,368.58,287.56
2016,9,10,17,30,506.0,65.0,2.6,26.0,197.0,305.96,236.25
2016,9,10,17,45,417.0,55.5,2.55,25.5,146.0,232.81,175.61
2016,9,10,18,0,328.0,46.0,2.5,25.0,95.0,168.18,121.04
2016,9,10,18,15,203.0,30.0,2.55,24.5,56.0,98.87,61.68
2016,9,10,18,30,78.0,14.0,2.6,24.0,17.0,29.87,0.0
2016,9,10,18,45,39.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,15.73,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,25.51,15.01
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,37.77,26.8
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,59.4,35.56
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,103.69,61.06
2016,9,11,7,45,533.0,82.0,2.35,22.0,254.0,150.97,95.75
2016,9,11,8,0,586.0,91.0,2.2,23.0,308.0,204.55,138.85
2016,9,11,8,15,624.5,97.5,2.05,23.5,362.5,257.86,183.77
2016,9,11,8,30,663.0,104.0,1.9,24.0,417.0,315.14,231.62
2016,9,11,8,45,689.0,110.0,1.8,25.0,468.0,370.73,276.88
2016,9,11,9,0,715.0,116.0,1.7,26.0,519.0,428.24,321.9
2016,9,11,9,15,586.5,177.0,1.65,26.0,527.5,462.12,348.66
2016,9,11,9,30,458.0,238.0,1.6,26.0,536.0,480.33,361.86
2016,9,11,9,45,622.0,185.0,1.6,26.5,618.0,555.08,417.66
2016,9,11,10,0,786.0,132.0,1.6,27.0,700.0,642.71,481.15
2016,9,11,10,15,797.5,134.5,1.6,27.5,736.0,689.7,512.7
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,735.41,542.08
2016,9,11,10,45,817.0,139.0,1.6,28.5,801.0,776.39,567.06
2016,9,11,11,0,825.0,141.0,1.6,29.0,830.0,815.35,590.38
2016,9,11,11,15,831.0,142.0,1.6,29.0,851.0,849.41,611.45
2016,9,11,11,30,837.0,143.0,1.6,29.0,872.0,880.92,630.82
2016,9,11,11,45,865.5,127.5,1.65,29.0,890.5,909.7,648.97
2016,9,11,12,0,894.0,112.0,1.7,29.0,909.0,939.53,667.83
2016,9,11,12,15,895.0,112.0,1.7,29.0,913.5,956.87,678.22
2016,9,11,12,30,896.0,112.0,1.7,29.0,918.0,970.76,686.66
2016,9,11,12,45,605.0,269.5,1.75,29.5,812.5,871.79,621.74
2016,9,11,13,0,314.0,427.0,1.8,30.0,707.0,751.19,534.46
2016,9,11,13,15,602.5,268.0,1.8,30.0,795.0,876.35,626.62
2016,9,11,13,30,891.0,109.0,1.8,30.0,883.0,978.83,692.2
2016,9,11,13,45,887.0,107.5,1.85,30.0,861.5,968.39,685.79
2016,9,11,14,0,883.0,106.0,1.9,30.0,840.0,954.44,678.48
2016,9,11,14,15,875.5,104.5,1.9,30.0,811.0,933.8,666.48
2016,9,11,14,30,868.0,103.0,1.9,30.0,782.0,909.96,652.53
2016,9,11,14,45,849.0,106.0,1.95,30.0,743.5,877.73,633.7
2016,9,11,15,0,830.0,109.0,2.0,30.0,705.0,848.34,616.64
2016,9,11,15,15,816.0,106.5,2.0,30.0,662.0,809.93,593.01
2016,9,11,15,30,802.0,104.0,2.0,30.0,619.0,769.46,567.85
2016,9,11,15,45,783.5,100.0,2.05,30.0,571.0,722.08,538.02
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,673.51,506.86
2016,9,11,16,15,738.5,92.0,2.0,29.5,471.0,618.59,470.27
2016,9,11,16,30,712.0,88.0,1.9,29.0,419.0,565.76,432.95
2016,9,11,16,45,676.5,82.5,1.85,28.5,364.0,504.57,388.56
2016,9,11,17,0,641.0,77.0,1.8,28.0,309.0,445.19,343.92
2016,9,11,17,15,587.0,70.0,1.65,27.5,254.0,377.26,290.84
2016,9,11,17,30,533.0,63.0,1.5,27.0,199.0,313.88,239.45
2016,9,11,17,45,451.5,52.5,1.35,26.5,147.5,241.26,179.67
2016,9,11,18,0,370.0,42.0,1.2,26.0,96.0,177.3,125.71
2016,9,11,18,15,232.5,27.5,1.2,25.5,56.0,103.89,62.31
2016,9,11,18,30,95.0,13.0,1.2,25.0,16.0,32.09,0.0
2016,9,11,18,45,47.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,49.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,99.0,15.0,0.6,21.0,19.0,14.74,0.0
2016,9,12,6,45,225.0,31.0,0.6,21.5,59.5,23.91,13.5
2016,9,12,7,0,351.0,47.0,0.6,22.0,100.0,36.0,25.09
2016,9,12,7,15,434.0,57.5,0.7,22.5,151.5,56.84,32.6
2016,9,12,7,30,517.0,68.0,0.8,23.0,203.0,102.19,57.82
2016,9,12,7,45,568.5,76.0,0.95,23.5,257.5,150.61,93.07
2016,9,12,8,0,620.0,84.0,1.1,24.0,312.0,205.08,136.89
2016,9,12,8,15,657.5,89.5,1.25,24.5,366.5,259.2,182.42
2016,9,12,8,30,695.0,95.0,1.4,25.0,421.0,317.09,230.88
2016,9,12,8,45,539.0,156.5,1.55,26.0,427.0,354.78,264.56
2016,9,12,9,0,383.0,218.0,1.7,27.0,433.0,374.96,281.75
2016,9,12,9,15,583.0,165.5,1.7,27.0,526.5,449.22,338.62
2016,9,12,9,30,783.0,113.0,1.7,27.0,620.0,542.99,409.34
2016,9,12,9,45,574.5,211.0,1.7,27.5,596.5,550.19,411.73
2016,9,12,10,0,366.0,309.0,1.7,28.0,573.0,536.6,398.12
2016,9,12,10,15,600.0,216.5,1.7,28.0,675.0,631.4,469.37
2016,9,12,10,30,834.0,124.0,1.7,28.0,777.0,740.37,546.85
2016,9,12,10,45,489.5,269.0,1.75,28.5,656.0,649.1,477.13
2016,9,12,11,0,145.0,414.0,1.8,29.0,535.0,526.39,383.12
2016,9,12,11,15,502.5,271.5,1.85,29.0,705.0,700.84,513.83
2016,9,12,11,30,860.0,129.0,1.9,29.0,875.0,882.96,636.88
2016,9,12,11,45,864.0,129.0,1.95,29.5,887.5,908.89,650.5
2016,9,12,12,0,868.0,129.0,2.0,30.0,900.0,931.77,663.72
2016,9,12,12,15,487.5,288.0,2.0,30.0,721.5,759.96,548.0
2016,9,12,12,30,107.0,447.0,2.0,30.0,543.0,552.11,397.18
2016,9,12,12,45,485.5,288.5,2.05,30.0,720.0,774.46,561.33
2016,9,12,13,0,864.0,130.0,2.1,30.0,897.0,972.43,691.91
2016,9,12,13,15,860.5,129.5,2.1,30.0,883.5,970.74,689.18
2016,9,12,13,30,857.0,129.0,2.1,30.0,870.0,965.56,686.42
2016,9,12,13,45,849.5,129.0,2.15,30.0,848.0,953.65,680.08
2016,9,12,14,0,842.0,129.0,2.2,30.0,826.0,938.44,671.78
2016,9,12,14,15,833.5,127.0,2.2,30.0,796.0,922.69,662.75
2016,9,12,14,30,825.0,125.0,2.2,30.0,766.0,898.18,648.14
2016,9,12,14,45,812.5,123.0,2.2,30.0,729.0,867.21,629.4
2016,9,12,15,0,800.0,121.0,2.2,30.0,692.0,833.73,608.97
2016,9,12,15,15,784.0,118.0,2.2,30.0,649.5,793.95,584.2
2016,9,12,15,30,768.0,115.0,2.2,30.0,607.0,752.34,558.0
2016,9,12,15,45,745.5,112.0,2.2,30.0,558.0,704.19,526.97
2016,9,12,16,0,723.0,109.0,2.2,30.0,509.0,657.7,496.65
2016,9,12,16,15,694.5,104.0,2.1,29.5,457.0,602.11,458.43
2016,9,12,16,30,666.0,99.0,2.0,29.0,405.0,546.99,419.34
2016,9,12,16,45,624.0,93.5,1.9,29.0,350.5,484.18,372.56
2016,9,12,17,0,582.0,88.0,1.8,29.0,296.0,423.87,326.34
2016,9,12,17,15,525.0,79.0,1.65,28.0,242.0,355.35,273.55
2016,9,12,17,30,468.0,70.0,1.5,27.0,188.0,291.79,222.66
2016,9,12,17,45,378.0,58.5,1.35,26.5,137.5,217.29,161.76
2016,9,12,18,0,288.0,47.0,1.2,26.0,87.0,155.12,109.88
2016,9,12,18,15,169.0,29.0,1.2,25.5,50.0,87.11,50.12
2016,9,12,18,30,50.0,11.0,1.2,25.0,13.0,20.82,0.0
2016,9,12,18,45,25.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,4.5,0.7,21.5,4.5,0.0,0.0
2016,9,13,6,30,0.0,9.0,0.8,22.0,9.0,8.85,0.0
2016,9,13,6,45,6.0,29.5,0.9,22.5,30.5,27.83,16.37
2016,9,13,7,0,12.0,50.0,1.0,23.0,52.0,46.3,33.6
2016,9,13,7,15,27.5,73.5,1.2,23.5,80.5,66.35,48.13
2016,9,13,7,30,43.0,97.0,1.4,24.0,109.0,91.4,67.53
2016,9,13,7,45,55.0,121.0,1.6,24.5,139.5,118.57,88.7
2016,9,13,8,0,67.0,145.0,1.8,25.0,170.0,147.45,111.21
2016,9,13,8,15,64.0,168.0,1.75,25.5,195.0,172.99,131.33
2016,9,13,8,30,61.0,191.0,1.7,26.0,220.0,198.26,150.8
2016,9,13,8,45,106.0,221.0,1.7,26.5,278.0,248.2,188.27
2016,9,13,9,0,151.0,251.0,1.7,27.0,336.0,302.47,228.64
2016,9,13,9,15,133.0,274.0,1.6,27.0,353.5,325.15,245.22
2016,9,13,9,30,115.0,297.0,1.5,27.0,371.0,346.08,260.05
2016,9,13,9,45,100.5,314.5,1.45,27.5,382.5,361.42,270.04
2016,9,13,10,0,86.0,332.0,1.4,28.0,394.0,375.19,278.62
2016,9,13,10,15,79.5,346.5,1.3,28.0,406.0,390.19,288.48
2016,9,13,10,30,73.0,361.0,1.2,28.0,418.0,404.47,297.66
2016,9,13,10,45,57.0,357.5,1.15,28.5,403.0,393.17,288.09
2016,9,13,11,0,41.0,354.0,1.1,29.0,388.0,380.34,277.59
2016,9,13,11,15,67.5,388.5,1.1,29.0,446.0,439.64,319.67
2016,9,13,11,30,94.0,423.0,1.1,29.0,504.0,500.82,361.83
2016,9,13,11,45,73.0,412.0,1.1,29.5,475.5,475.08,342.28
2016,9,13,12,0,52.0,401.0,1.1,30.0,447.0,447.9,322.35
2016,9,13,12,15,88.5,425.5,1.15,30.0,505.0,509.54,366.03
2016,9,13,12,30,125.0,450.0,1.2,30.0,563.0,578.89,413.53
2016,9,13,12,45,145.5,449.5,1.25,30.5,580.0,601.57,428.31
2016,9,13,13,0,166.0,449.0,1.3,31.0,597.0,623.87,443.18
2016,9,13,13,15,280.0,413.0,1.4,31.0,656.5,706.17,501.82
2016,9,13,13,30,394.0,377.0,1.5,31.0,716.0,779.15,553.13
2016,9,13,13,45,354.0,382.0,1.6,31.0,681.0,745.62,530.97
2016,9,13,14,0,314.0,387.0,1.7,31.0,646.0,711.33,508.98
2016,9,13,14,15,570.0,252.5,1.75,31.0,701.5,810.88,583.97
2016,9,13,14,30,826.0,118.0,1.8,31.0,757.0,884.17,633.91
2016,9,13,14,45,803.5,121.0,1.9,31.0,718.0,855.17,616.63
2016,9,13,15,0,781.0,124.0,2.0,31.0,679.0,818.73,595.27
2016,9,13,15,15,721.5,142.5,2.05,30.5,630.5,769.8,566.03
2016,9,13,15,30,662.0,161.0,2.1,30.0,582.0,719.04,534.78
2016,9,13,15,45,683.5,135.5,2.2,30.0,540.0,683.67,513.16
2016,9,13,16,0,705.0,110.0,2.3,30.0,498.0,643.87,487.64
2016,9,13,16,15,676.0,105.0,2.25,29.5,446.0,588.73,449.51
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,534.15,410.74
2016,9,13,16,45,603.5,94.0,2.2,29.0,340.0,470.88,363.62
2016,9,13,17,0,560.0,88.0,2.2,29.0,286.0,410.32,317.11
2016,9,13,17,15,501.5,79.0,2.0,28.5,233.0,342.37,263.74
2016,9,13,17,30,443.0,70.0,1.8,28.0,180.0,279.57,212.76
2016,9,13,17,45,352.5,58.0,1.65,27.5,130.5,206.2,152.8
2016,9,13,18,0,262.0,46.0,1.5,27.0,81.0,145.1,101.96
2016,9,13,18,15,131.0,28.0,1.5,26.5,45.5,74.93,40.23
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,13.76,0.0
2016,9,14,6,45,179.0,31.0,1.2,23.5,54.0,24.0,13.11
2016,9,14,7,0,299.0,48.0,1.4,24.0,92.0,36.34,25.04
2016,9,14,7,15,381.5,60.0,1.45,24.5,142.0,56.93,33.66
2016,9,14,7,30,464.0,72.0,1.5,25.0,192.0,100.6,58.27
2016,9,14,7,45,524.0,79.5,1.55,25.5,246.0,146.5,91.04
2016,9,14,8,0,584.0,87.0,1.6,26.0,300.0,199.55,133.01
2016,9,14,8,15,622.0,93.0,1.7,26.5,353.0,252.07,176.85
2016,9,14,8,30,660.0,99.0,1.8,27.0,406.0,308.47,223.73
2016,9,14,8,45,438.0,172.5,1.95,27.5,386.5,329.72,245.96
2016,9,14,9,0,216.0,246.0,2.1,28.0,367.0,326.84,246.04
2016,9,14,9,15,153.0,268.0,2.2,28.0,358.0,329.66,248.53
2016,9,14,9,30,90.0,290.0,2.3,28.0,349.0,325.81,245.12
2016,9,14,9,45,139.5,316.0,2.45,28.5,413.0,386.54,289.83
2016,9,14,10,0,189.0,342.0,2.6,29.0,477.0,452.19,337.25
2016,9,14,10,15,170.0,361.5,2.65,29.0,488.0,468.52,348.05
2016,9,14,10,30,151.0,381.0,2.7,29.0,499.0,482.92,357.5
2016,9,14,10,45,481.5,260.0,2.8,29.5,654.5,633.55,471.51
2016,9,14,11,0,812.0,139.0,2.9,30.0,810.0,800.61,589.2
2016,9,14,11,15,493.5,287.0,2.95,30.0,698.0,707.94,519.89
2016,9,14,11,30,175.0,435.0,3.0,30.0,586.0,587.47,427.88
2016,9,14,11,45,105.5,404.0,3.1,30.5,495.5,496.16,362.55
2016,9,14,12,0,36.0,373.0,3.2,31.0,405.0,404.94,295.6
2016,9,14,12,15,184.5,397.5,3.25,31.0,561.5,576.56,421.58
2016,9,14,12,30,333.0,422.0,3.3,31.0,718.0,753.27,544.86
2016,9,14,12,45,581.0,282.0,3.35,31.0,795.5,859.09,623.07
2016,9,14,13,0,829.0,142.0,3.4,31.0,873.0,953.95,687.38
2016,9,14,13,15,567.0,276.0,3.4,31.0,772.5,845.86,613.65
2016,9,14,13,30,305.0,410.0,3.4,31.0,672.0,728.23,527.17
2016,9,14,13,45,173.5,380.5,3.4,31.0,529.0,563.15,412.03
2016,9,14,14,0,42.0,351.0,3.4,31.0,386.0,398.88,292.72
2016,9,14,14,15,417.5,242.5,3.4,31.0,565.0,657.78,489.54
2016,9,14,14,30,793.0,134.0,3.4,31.0,744.0,875.28,641.39
2016,9,14,14,45,779.0,132.0,3.45,31.0,707.5,843.61,620.08
2016,9,14,15,0,765.0,130.0,3.5,31.0,671.0,809.62,598.9
2016,9,14,15,15,749.0,126.5,3.45,30.5,628.5,770.26,574.59
2016,9,14,15,30,733.0,123.0,3.4,30.0,586.0,731.86,550.68
2016,9,14,15,45,715.5,117.0,3.35,30.0,539.0,685.45,519.74
2016,9,14,16,0,698.0,111.0,3.3,30.0,492.0,638.02,487.43
2016,9,14,16,15,668.5,106.0,3.15,29.5,440.5,582.86,448.41
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,528.33,408.84
2016,9,14,16,45,606.5,92.5,2.9,29.0,336.5,469.14,364.05
2016,9,14,17,0,574.0,84.0,2.8,29.0,284.0,411.62,319.22
2016,9,14,17,15,516.5,75.0,2.45,28.5,230.5,343.6,265.18
2016,9,14,17,30,459.0,66.0,2.1,28.0,177.0,280.66,213.57
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,210.3,155.41
2016,9,14,18,0,291.0,42.0,1.5,27.0,80.0,148.61,103.53
2016,9,14,18,15,166.5,25.5,1.45,26.5,44.5,79.59,38.98
2016,9,14,18,30,42.0,9.0,1.4,26.0,9.0,16.98,0.0
2016,9,14,18,45,21.0,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,9,15,6,45,99.0,33.0,1.25,22.5,46.0,27.28,15.54
2016,9,15,7,0,170.0,56.0,1.5,23.0,81.0,45.1,32.5
2016,9,15,7,15,238.0,77.0,1.4,23.5,128.5,69.34,46.66
2016,9,15,7,30,306.0,98.0,1.3,24.0,176.0,110.63,72.78
2016,9,15,7,45,359.0,114.0,1.2,25.0,227.5,151.69,102.11
2016,9,15,8,0,412.0,130.0,1.1,26.0,279.0,201.34,140.2
2016,9,15,8,15,452.5,142.0,1.1,26.5,331.0,250.14,179.23
2016,9,15,8,30,493.0,154.0,1.1,27.0,383.0,303.31,221.54
2016,9,15,8,45,527.0,162.5,1.1,27.5,433.0,354.87,262.11
2016,9,15,9,0,561.0,171.0,1.1,28.0,483.0,409.47,303.94
2016,9,15,9,15,584.5,178.5,1.2,28.0,529.0,460.67,343.3
2016,9,15,9,30,608.0,186.0,1.3,28.0,575.0,513.99,383.28
2016,9,15,9,45,624.5,192.5,1.45,28.5,616.0,562.45,418.42
2016,9,15,10,0,641.0,199.0,1.6,29.0,657.0,611.04,452.84
2016,9,15,10,15,364.0,282.5,1.7,29.0,545.0,528.2,391.11
2016,9,15,10,30,87.0,366.0,1.8,29.0,433.0,419.74,308.71
2016,9,15,10,45,109.5,387.0,1.95,29.5,475.0,462.75,339.63
2016,9,15,11,0,132.0,408.0,2.1,30.0,517.0,510.24,372.5
2016,9,15,11,15,414.5,315.0,2.15,30.0,669.0,668.92,489.55
2016,9,15,11,30,697.0,222.0,2.2,30.0,821.0,837.23,607.72
2016,9,15,11,45,693.5,228.0,2.3,30.5,831.5,859.72,620.08
2016,9,15,12,0,690.0,234.0,2.4,31.0,842.0,879.48,631.97
2016,9,15,12,15,349.0,214.5,2.45,31.0,522.5,553.68,408.67
2016,9,15,12,30,8.0,195.0,2.5,31.0,203.0,197.84,144.13
2016,9,15,12,45,344.0,217.5,2.55,31.5,520.0,563.53,419.02
2016,9,15,13,0,680.0,240.0,2.6,32.0,837.0,915.65,656.96
2016,9,15,13,15,675.5,238.5,2.6,32.0,823.5,912.44,652.17
2016,9,15,13,30,671.0,237.0,2.6,32.0,810.0,906.33,648.74
2016,9,15,13,45,431.5,321.5,2.6,32.0,686.5,761.98,548.67
2016,9,15,14,0,192.0,406.0,2.6,32.0,563.0,607.62,438.88
2016,9,15,14,15,401.0,321.5,2.6,31.5,634.0,725.61,528.04
2016,9,15,14,30,610.0,237.0,2.6,31.0,705.0,821.24,598.91
2016,9,15,14,45,624.5,215.5,2.65,31.0,674.0,798.56,584.99
2016,9,15,15,0,639.0,194.0,2.7,31.0,643.0,772.42,569.56
2016,9,15,15,15,620.0,188.5,2.7,31.0,601.5,732.11,543.05
2016,9,15,15,30,601.0,183.0,2.7,31.0,560.0,690.63,515.46
2016,9,15,15,45,579.5,174.0,2.75,31.0,513.5,639.62,481.1
2016,9,15,16,0,558.0,165.0,2.8,31.0,467.0,591.69,448.11
2016,9,15,16,15,525.5,155.5,2.65,30.5,416.5,535.84,408.74
2016,9,15,16,30,493.0,146.0,2.5,30.0,366.0,481.34,369.42
2016,9,15,16,45,458.0,132.0,2.45,30.0,315.0,422.13,325.14
2016,9,15,17,0,423.0,118.0,2.4,30.0,264.0,365.27,281.41
2016,9,15,17,15,365.5,103.0,2.1,29.0,212.5,299.31,230.12
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,238.9,181.7
2016,9,15,17,45,238.5,67.5,1.55,27.5,115.0,168.93,124.76
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,112.05,77.68
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,51.65,20.85
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.5,51.5,22.86,11.86
2016,9,16,7,0,297.0,47.0,1.1,24.0,89.0,35.66,24.42
2016,9,16,7,15,380.5,59.0,0.9,24.5,139.0,55.58,32.87
2016,9,16,7,30,464.0,71.0,0.7,25.0,189.0,99.21,57.17
2016,9,16,7,45,522.0,79.5,0.5,26.0,243.0,145.66,89.89
2016,9,16,8,0,580.0,88.0,0.3,27.0,297.0,199.01,130.98
2016,9,16,8,15,618.5,94.5,0.4,27.5,350.5,251.83,174.12
2016,9,16,8,30,657.0,101.0,0.5,28.0,404.0,308.61,220.25
2016,9,16,8,45,684.0,106.5,0.6,28.5,455.0,363.64,264.47
2016,9,16,9,0,711.0,112.0,0.7,29.0,506.0,420.67,308.95
2016,9,16,9,15,732.0,116.0,0.7,29.0,553.0,475.0,350.3
2016,9,16,9,30,753.0,120.0,0.7,29.0,600.0,531.21,391.6
2016,9,16,9,45,506.5,225.0,0.7,29.5,557.5,521.52,382.0
2016,9,16,10,0,260.0,330.0,0.7,30.0,515.0,487.59,354.13
2016,9,16,10,15,233.5,353.0,0.7,30.0,526.0,504.32,365.16
2016,9,16,10,30,207.0,376.0,0.7,30.0,537.0,519.22,374.21
2016,9,16,10,45,140.5,381.0,0.7,30.5,492.0,483.26,347.19
2016,9,16,11,0,74.0,386.0,0.7,31.0,447.0,438.84,314.43
2016,9,16,11,15,71.5,394.5,0.7,31.0,455.0,449.25,321.52
2016,9,16,11,30,69.0,403.0,0.7,31.0,463.0,459.32,327.94
2016,9,16,11,45,467.0,263.0,0.75,31.5,672.5,690.77,493.41
2016,9,16,12,0,865.0,123.0,0.8,32.0,882.0,918.41,637.07
2016,9,16,12,15,866.0,123.5,0.85,32.0,885.5,935.45,645.1
2016,9,16,12,30,867.0,124.0,0.9,32.0,889.0,949.14,654.0
2016,9,16,12,45,865.5,123.5,1.0,32.5,884.0,956.01,658.48
2016,9,16,13,0,864.0,123.0,1.1,33.0,879.0,959.38,661.0
2016,9,16,13,15,861.0,122.5,1.15,33.0,865.5,957.81,661.17
2016,9,16,13,30,858.0,122.0,1.2,33.0,852.0,952.75,659.4
2016,9,16,13,45,548.0,260.0,1.25,33.0,722.0,806.76,567.73
2016,9,16,14,0,238.0,398.0,1.3,33.0,592.0,641.93,454.15
2016,9,16,14,15,535.0,256.5,1.4,33.0,670.5,779.48,556.04
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,880.65,624.09
2016,9,16,14,45,814.0,116.0,1.6,33.0,711.0,853.14,607.84
2016,9,16,15,0,796.0,117.0,1.7,33.0,673.0,818.04,587.83
2016,9,16,15,15,780.0,114.0,1.75,32.5,630.0,778.23,565.16
2016,9,16,15,30,764.0,111.0,1.8,32.0,587.0,736.62,540.88
2016,9,16,15,45,743.0,107.0,1.85,32.0,539.0,688.63,510.67
2016,9,16,16,0,722.0,103.0,1.9,32.0,491.0,642.08,480.89
2016,9,16,16,15,693.0,98.0,1.85,31.5,439.0,586.31,442.81
2016,9,16,16,30,664.0,93.0,1.8,31.0,387.0,531.09,403.97
2016,9,16,16,45,622.5,87.0,1.75,31.0,333.0,468.46,357.62
2016,9,16,17,0,581.0,81.0,1.7,31.0,279.0,408.35,311.71
2016,9,16,17,15,521.5,72.5,1.55,30.0,225.0,339.9,258.89
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,276.73,208.2
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,204.95,149.49
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,142.35,97.11
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,63.99,20.89
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.8,0.0
2016,9,17,6,45,212.0,27.5,1.7,23.5,52.5,21.26,10.42
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,32.88,22.04
2016,9,17,7,15,426.0,53.0,1.85,24.5,141.5,51.32,28.74
2016,9,17,7,30,511.0,63.0,1.7,25.0,192.0,95.68,52.65
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,143.68,86.97
2016,9,17,8,0,615.0,79.0,1.4,27.0,300.0,197.75,129.75
2016,9,17,8,15,652.5,84.5,1.15,27.5,353.5,251.42,174.15
2016,9,17,8,30,690.0,90.0,0.9,28.0,407.0,308.84,220.94
2016,9,17,8,45,713.0,96.0,0.65,28.5,457.5,364.57,265.09
2016,9,17,9,0,736.0,102.0,0.4,29.0,508.0,423.35,309.06
2016,9,17,9,15,756.0,105.5,0.45,29.5,555.5,477.7,349.81
2016,9,17,9,30,776.0,109.0,0.5,30.0,603.0,532.61,389.58
2016,9,17,9,45,786.0,114.5,0.55,30.5,643.5,583.76,425.39
2016,9,17,10,0,796.0,120.0,0.6,31.0,684.0,633.95,459.44
2016,9,17,10,15,807.0,122.5,0.7,31.0,719.5,680.68,491.89
2016,9,17,10,30,818.0,125.0,0.8,31.0,755.0,726.02,521.93
2016,9,17,10,45,823.0,128.5,0.9,31.5,782.5,766.12,546.71
2016,9,17,11,0,828.0,132.0,1.0,32.0,810.0,803.96,569.87
2016,9,17,11,15,569.0,269.5,1.05,32.0,741.0,752.54,533.27
2016,9,17,11,30,310.0,407.0,1.1,32.0,672.0,680.52,479.98
2016,9,17,11,45,575.5,272.5,1.15,32.5,773.0,797.46,563.28
2016,9,17,12,0,841.0,138.0,1.2,33.0,874.0,910.47,634.6
2016,9,17,12,15,842.0,138.0,1.2,33.0,877.0,926.61,643.02
2016,9,17,12,30,843.0,138.0,1.2,33.0,880.0,939.49,650.66
2016,9,17,12,45,585.5,275.0,1.3,33.0,789.5,853.83,596.94
2016,9,17,13,0,328.0,412.0,1.4,33.0,699.0,747.2,523.3
2016,9,17,13,15,581.0,274.0,1.45,33.0,770.5,856.12,602.67
2016,9,17,13,30,834.0,136.0,1.5,33.0,842.0,948.64,662.47
2016,9,17,13,45,828.5,134.0,1.55,33.0,820.0,936.41,655.17
2016,9,17,14,0,823.0,132.0,1.6,33.0,798.0,920.88,647.04
2016,9,17,14,15,491.5,251.0,1.6,33.0,644.5,732.49,524.25
2016,9,17,14,30,160.0,370.0,1.6,33.0,491.0,536.76,385.7
2016,9,17,14,45,184.5,349.0,1.65,33.0,482.0,533.49,386.64
2016,9,17,15,0,209.0,328.0,1.7,33.0,473.0,528.19,384.86
2016,9,17,15,15,462.0,229.0,1.7,33.0,523.0,639.87,469.21
2016,9,17,15,30,715.0,130.0,1.7,33.0,573.0,719.69,527.96
2016,9,17,15,45,692.5,125.0,1.75,33.0,525.0,671.27,496.41
2016,9,17,16,0,670.0,120.0,1.8,33.0,477.0,622.29,463.86
2016,9,17,16,15,638.5,114.0,1.75,32.5,425.5,565.93,425.43
2016,9,17,16,30,607.0,108.0,1.7,32.0,374.0,510.46,386.49
2016,9,17,16,45,564.0,100.0,1.65,31.5,320.5,447.46,340.73
2016,9,17,17,0,521.0,92.0,1.6,31.0,267.0,387.22,295.43
2016,9,17,17,15,459.0,81.5,1.45,30.5,214.5,316.46,240.45
2016,9,17,17,30,397.0,71.0,1.3,30.0,162.0,254.49,190.55
2016,9,17,17,45,308.0,56.0,1.2,29.5,114.5,184.1,133.53
2016,9,17,18,0,219.0,41.0,1.1,29.0,67.0,123.89,83.73
2016,9,17,18,15,109.5,20.5,1.15,28.5,33.5,56.18,11.24
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,10.81,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.0,23.8,12.0
2016,9,18,7,0,242.0,50.0,2.0,25.0,83.0,38.25,26.38
2016,9,18,7,15,326.5,64.0,2.0,25.0,132.0,57.81,35.78
2016,9,18,7,30,411.0,78.0,2.0,25.0,181.0,99.85,59.92
2016,9,18,7,45,473.0,87.5,2.0,25.5,234.0,144.89,91.93
2016,9,18,8,0,535.0,97.0,2.0,26.0,287.0,197.35,133.08
2016,9,18,8,15,576.0,104.5,2.0,26.5,340.0,249.01,175.79
2016,9,18,8,30,617.0,112.0,2.0,27.0,393.0,305.01,221.93
2016,9,18,8,45,647.0,117.5,2.0,27.5,444.0,358.89,265.94
2016,9,18,9,0,677.0,123.0,2.0,28.0,495.0,415.18,310.59
2016,9,18,9,15,699.0,127.5,1.9,28.5,542.0,468.64,351.58
2016,9,18,9,30,721.0,132.0,1.8,29.0,589.0,523.02,391.73
2016,9,18,9,45,736.0,136.0,1.75,29.5,630.0,573.35,427.77
2016,9,18,10,0,751.0,140.0,1.7,30.0,671.0,623.84,462.69
2016,9,18,10,15,763.0,143.0,1.6,30.0,706.0,669.81,494.06
2016,9,18,10,30,775.0,146.0,1.5,30.0,741.0,714.62,523.74
2016,9,18,10,45,784.0,148.0,1.4,30.5,769.0,754.72,547.22
2016,9,18,11,0,793.0,150.0,1.3,31.0,797.0,792.95,568.9
2016,9,18,11,15,798.5,151.5,1.15,31.0,817.0,825.68,587.1
2016,9,18,11,30,804.0,153.0,1.0,31.0,837.0,855.92,603.29
2016,9,18,11,45,836.0,135.5,0.85,31.5,855.5,883.93,616.39
2016,9,18,12,0,868.0,118.0,0.7,32.0,874.0,913.53,629.94
2016,9,18,12,15,869.0,118.0,0.6,32.0,877.5,929.91,637.34
2016,9,18,12,30,870.0,118.0,0.5,32.0,881.0,942.93,642.83
2016,9,18,12,45,658.0,238.5,0.4,32.5,813.5,884.54,604.59
2016,9,18,13,0,446.0,359.0,0.3,33.0,746.0,810.38,551.16
2016,9,18,13,15,654.0,237.5,0.35,33.0,794.5,887.34,606.49
2016,9,18,13,30,862.0,116.0,0.4,33.0,843.0,946.73,642.18
2016,9,18,13,45,652.0,220.5,0.45,33.0,762.5,864.05,593.48
2016,9,18,14,0,442.0,325.0,0.5,33.0,682.0,769.88,532.16
2016,9,18,14,15,528.5,281.0,0.55,32.5,691.5,797.41,555.64
2016,9,18,14,30,615.0,237.0,0.6,32.0,701.0,821.49,575.43
2016,9,18,14,45,515.5,258.0,0.7,32.0,633.5,741.44,524.81
2016,9,18,15,0,416.0,279.0,0.8,32.0,566.0,666.55,476.92
2016,9,18,15,15,594.5,191.5,0.85,32.0,572.5,709.52,512.31
2016,9,18,15,30,773.0,104.0,0.9,32.0,579.0,731.68,529.96
2016,9,18,15,45,752.0,100.5,0.95,32.0,531.0,683.91,500.24
2016,9,18,16,0,731.0,97.0,1.0,32.0,483.0,635.28,470.03
2016,9,18,16,15,702.0,92.0,1.0,31.5,431.0,581.27,434.25
2016,9,18,16,30,673.0,87.0,1.0,31.0,379.0,525.74,396.08
2016,9,18,16,45,633.5,81.0,1.0,31.0,325.0,464.02,351.22
2016,9,18,17,0,594.0,75.0,1.0,31.0,271.0,404.65,306.46
2016,9,18,17,15,532.5,67.0,0.95,30.0,217.5,335.54,253.67
2016,9,18,17,30,471.0,59.0,0.9,29.0,164.0,271.95,202.98
2016,9,18,17,45,376.0,47.5,0.85,28.5,115.5,198.74,143.49
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,135.94,90.8
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,59.52,2.13
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,10.81,0.0
