Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,314.68,234.55
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,372.99,285.2
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,432.99,335.7
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,491.32,383.72
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,548.36,429.14
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,601.39,470.25
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,653.5,509.42
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,701.89,544.52
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,748.45,575.74
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,790.04,602.99
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,829.13,628.19
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,863.08,650.86
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,893.97,671.37
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,919.04,686.79
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,940.64,699.87
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,957.16,710.74
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,970.02,719.28
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,976.76,723.87
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,979.69,726.09
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,976.49,724.12
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,969.52,719.81
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,956.81,710.66
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,940.47,699.25
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,917.48,685.97
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,891.22,670.49
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,857.78,648.72
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,821.73,625.1
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,780.06,598.37
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,736.42,569.91
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,690.97,538.84
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,640.03,503.09
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,581.17,458.99
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,522.86,414.03
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,457.16,362.02
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,394.11,310.24
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,322.13,250.28
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,254.71,192.06
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,173.2,122.0
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,99.77,24.45
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,36.86,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,12.44,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,25.18,15.86
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,38.9,21.45
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,86.72,45.17
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,138.45,82.51
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,198.53,132.22
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,255.86,182.54
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,316.76,235.75
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,375.43,285.68
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,435.61,334.67
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,493.91,381.49
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,550.9,425.61
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,604.21,465.48
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,656.46,503.21
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,704.04,537.05
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,749.73,566.76
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,790.66,591.64
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,829.0,614.34
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,862.82,634.92
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,893.58,653.34
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,919.06,666.94
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,941.17,678.32
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,956.77,687.76
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,968.65,695.04
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,974.85,698.45
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,977.24,699.66
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,973.96,698.02
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,966.91,694.22
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,903.21,655.99
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,837.29,614.88
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,871.1,640.51
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,885.97,651.68
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,852.3,630.02
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,815.97,606.96
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,773.93,581.63
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,729.95,554.56
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,684.09,524.59
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,632.89,489.95
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,574.01,447.43
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,515.75,403.94
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,449.39,351.99
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,385.82,300.33
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,314.4,241.79
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,247.81,185.02
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,166.65,115.52
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,92.96,6.93
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,34.38,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,16.07,0.0
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,31.29,20.85
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,51.15,35.27
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,84.94,57.97
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,121.03,85.59
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,159.84,116.88
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,206.95,153.85
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,260.59,196.28
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,315.34,239.27
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,377.76,287.62
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,363.86,278.94
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,327.87,251.3
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,250.47,192.09
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,165.7,125.63
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,250.51,191.01
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,340.21,257.57
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,455.88,342.74
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,580.16,430.43
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,596.78,439.89
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,607.3,446.14
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,764.59,560.53
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,913.62,656.24
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,832.8,600.69
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,727.53,524.15
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,657.14,475.25
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,576.75,418.3
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,672.52,488.5
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,765.67,553.34
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,713.58,517.77
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,669.27,488.24
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,615.2,452.49
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,552.83,410.29
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,533.75,399.31
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,521.96,392.78
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,479.29,364.36
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,444.85,341.33
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,320.28,247.55
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,189.84,146.06
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,166.46,128.7
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,143.4,110.93
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,119.07,91.58
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,95.3,72.34
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,71.86,53.27
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,48.23,33.63
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,29.25,17.24
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.61,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.41,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,14.86,0.0
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,29.36,19.12
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,45.31,28.56
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,88.89,51.68
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,136.17,85.11
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,190.73,128.5
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,244.65,173.66
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,302.98,222.36
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,359.39,268.97
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,417.98,315.83
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,473.61,359.71
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,530.01,402.79
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,582.86,442.02
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,634.18,479.09
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,680.95,511.67
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,726.33,542.49
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,766.83,568.13
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,805.1,591.87
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,838.22,613.22
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,868.62,632.81
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,898.09,650.52
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,928.86,669.0
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,944.49,678.51
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,956.49,685.97
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,962.46,690.41
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,964.69,692.68
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,960.88,690.69
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,953.38,686.55
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,939.43,677.71
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,921.99,666.78
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,897.45,652.12
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,869.78,635.5
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,834.19,614.06
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,801.35,594.31
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,758.64,568.33
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,714.18,540.75
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,662.58,506.56
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,610.35,470.04
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,553.33,428.53
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,495.27,384.98
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,427.44,332.55
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,363.11,280.9
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,288.64,220.27
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,221.72,163.73
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,142.29,95.83
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,69.16,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,15.32,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,30.25,19.59
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,45.71,29.26
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,88.1,52.3
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,134.55,84.95
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,187.7,126.82
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,240.07,170.54
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,297.02,218.15
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,352.27,264.02
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,410.55,311.17
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,464.81,354.24
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,519.92,396.59
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,572.22,435.6
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,623.27,472.59
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,669.35,506.08
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,714.07,537.96
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,655.75,490.8
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,573.78,426.0
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,571.75,424.35
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,571.34,423.22
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,624.83,461.11
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,674.49,495.6
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,802.23,590.84
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,926.68,675.53
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,933.18,677.88
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,936.19,679.13
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,931.72,676.63
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,923.77,672.07
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,909.88,664.14
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,892.67,654.14
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,868.87,639.49
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,842.17,622.96
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,807.36,601.2
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,770.36,577.8
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,729.77,552.26
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,685.03,523.43
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,633.4,487.52
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,581.59,450.12
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,522.44,406.36
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,464.69,362.41
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,397.71,310.16
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,334.53,259.14
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,260.81,198.93
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,194.73,143.36
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,120.69,79.59
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,42.75,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,17.21,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,33.53,21.79
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,48.93,32.38
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,88.5,55.57
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,129.64,83.59
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,180.42,122.6
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,231.44,165.43
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,286.51,212.15
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,339.48,256.83
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,395.61,303.18
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,353.34,273.65
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,279.42,215.55
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,352.22,271.5
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,430.91,330.74
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,509.82,390.99
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,598.0,457.16
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,558.67,424.33
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,508.31,383.38
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,661.14,502.08
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,820.0,618.06
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,753.58,565.28
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,670.37,498.95
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,788.23,590.01
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,902.46,669.89
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,908.34,671.6
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,910.78,671.9
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,906.21,668.71
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,898.24,663.43
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,885.1,654.83
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,868.65,644.17
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,844.99,628.73
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,818.5,611.47
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,785.21,588.39
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,749.74,563.87
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,707.59,535.72
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,666.47,508.09
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,616.26,473.16
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,565.8,436.58
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,507.29,393.13
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,450.29,349.62
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,384.47,297.61
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,322.64,247.26
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,249.92,188.4
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,184.79,134.17
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,111.64,71.21
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,35.16,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,14.57,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,28.72,17.66
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,42.84,26.9
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,83.87,48.64
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,128.29,78.89
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,180.84,119.66
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,233.24,163.56
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,290.22,211.51
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,345.0,257.41
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,403.07,304.86
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,458.51,349.02
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,513.34,391.29
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,564.36,429.47
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,615.13,466.25
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,661.03,498.42
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,705.44,528.4
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,745.1,553.17
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,780.41,574.66
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,812.34,594.82
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,841.54,613.07
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,866.9,627.86
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,889.37,640.74
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,904.11,649.97
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,915.41,657.14
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,920.33,659.03
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,921.69,658.82
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,917.75,656.73
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,910.3,652.57
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,895.98,644.54
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,878.32,634.47
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,854.96,620.72
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,828.66,605.05
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,800.42,588.02
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,764.68,565.82
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,722.53,539.84
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,678.8,512.34
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,628.14,478.59
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,577.0,442.23
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,520.59,400.81
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,463.54,357.68
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,397.96,306.67
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,336.1,256.73
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,262.19,196.63
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,196.57,141.54
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,118.62,73.1
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,39.08,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,14.19,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,27.96,16.83
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,41.04,25.41
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,82.87,47.05
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,126.25,75.45
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,180.48,116.86
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,233.94,161.78
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,291.68,210.52
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,236.64,177.55
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,143.2,108.31
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,221.13,168.65
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,304.81,232.11
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,448.73,343.23
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,622.66,473.13
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,669.45,505.42
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,714.57,535.27
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,755.35,561.05
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,794.03,585.09
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,722.07,532.65
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,621.16,455.16
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,763.54,561.62
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,901.09,653.11
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,738.97,541.04
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,547.56,398.78
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,576.39,420.29
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,604.8,440.23
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,587.34,427.93
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,569.07,415.34
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,746.93,548.93
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,890.76,646.89
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,668.58,494.8
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,428.25,316.46
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,622.38,466.08
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,768.99,571.31
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,726.07,543.42
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,681.56,515.31
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,629.92,480.57
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,577.98,443.29
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,518.68,399.59
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,462.98,357.17
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,394.62,303.94
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,330.63,252.29
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,256.62,192.04
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,191.1,136.99
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,110.92,65.64
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,32.14,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,16.22,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,25.54,14.78
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,37.57,26.23
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,79.21,42.94
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,123.33,71.62
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,177.74,113.14
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,231.62,158.83
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,290.87,209.43
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,314.99,235.77
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,315.67,240.1
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,357.35,272.81
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,399.71,305.36
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,268.57,205.95
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,120.02,89.1
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,126.39,94.06
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,132.78,98.84
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,446.35,347.45
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,776.24,585.75
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,612.47,463.7
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,407.72,304.55
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,329.13,246.42
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,244.59,182.47
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,468.93,354.05
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,695.18,518.7
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,592.41,442.53
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,486.79,363.69
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,527.49,395.85
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,559.26,421.24
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,613.94,463.97
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,656.76,497.96
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,531.71,405.42
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,410.59,313.63
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,241.05,184.96
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,76.43,55.29
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,128.8,97.31
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,183.5,141.0
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,187.74,145.33
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,198.17,154.56
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,321.27,257.09
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,416.42,333.48
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,349.63,278.9
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,289.82,228.72
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,217.98,167.91
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,155.09,113.78
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,82.39,47.16
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,10.81,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,16.22,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,25.61,15.3
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,37.79,27.41
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,79.49,45.11
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,125.56,77.31
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,179.35,120.48
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,232.71,166.66
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,290.5,216.98
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,345.93,265.21
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,403.68,314.13
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,459.01,359.75
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,513.71,403.42
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,564.99,442.37
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,615.88,479.65
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,662.31,513.36
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,707.24,544.94
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,747.66,571.4
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,783.78,594.56
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,815.89,614.17
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,845.21,631.65
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,868.87,645.46
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,889.36,657.13
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,903.92,666.55
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,915.04,673.83
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,920.71,676.33
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,922.82,676.67
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,918.22,674.08
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,910.1,669.37
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,896.02,659.91
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,878.57,648.36
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,854.12,633.15
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,831.85,619.5
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,605.09,459.59
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,371.61,281.85
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,544.5,419.85
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,668.72,515.96
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,621.47,481.74
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,571.17,444.98
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,511.29,400.15
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,452.92,355.07
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,387.55,303.09
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,325.68,251.98
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,250.31,189.47
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,183.77,132.49
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,103.98,55.11
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,29.43,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,13.27,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,20.7,11.21
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,29.08,19.89
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,77.98,38.93
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,129.28,74.43
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,187.59,121.86
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,233.15,167.15
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,267.01,201.21
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,313.23,241.22
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,356.53,277.25
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,439.98,343.14
