Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,542.44,422.85
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,595.89,463.65
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,648.23,502.47
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,696.38,537.25
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,742.58,568.02
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,784.38,594.88
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,823.55,619.61
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,856.86,641.33
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,886.99,660.88
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,911.57,675.76
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,932.53,688.29
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,948.1,698.7
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,959.91,706.79
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,965.64,711.05
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,967.5,712.96
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,963.05,710.89
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,954.76,706.47
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,940.14,697.99
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,921.93,687.22
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,897.42,673.25
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,869.67,657.07
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,834.97,634.74
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,797.72,610.54
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,754.24,582.09
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,713.28,555.14
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,660.28,517.96
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,606.7,478.09
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,545.82,431.67
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,486.0,384.59
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,415.76,328.02
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,352.14,274.54
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,273.7,208.9
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,204.31,148.28
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,93.46,44.52
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,29.0,13.76,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,58.0,21.8,11.95
2016,10,10,7,15,437.0,39.5,0.8,13.5,109.0,31.92,22.39
2016,10,10,7,30,546.0,51.0,0.8,14.0,160.0,77.97,41.1
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,127.99,75.42
2016,10,10,8,0,679.0,66.0,0.8,16.0,272.0,185.64,121.38
2016,10,10,8,15,721.5,71.5,0.75,17.0,327.5,244.5,171.41
2016,10,10,8,30,764.0,77.0,0.7,18.0,383.0,305.57,223.18
2016,10,10,8,45,794.0,81.0,0.65,19.0,436.5,364.45,272.28
2016,10,10,9,0,824.0,85.0,0.6,20.0,490.0,425.33,321.0
2016,10,10,9,15,845.0,88.0,0.7,20.5,538.5,482.64,366.82
2016,10,10,9,30,866.0,91.0,0.8,21.0,587.0,540.3,411.4
2016,10,10,9,45,881.0,93.5,0.9,22.0,629.5,594.12,450.98
2016,10,10,10,0,896.0,96.0,1.0,23.0,672.0,646.64,488.3
2016,10,10,10,15,906.5,98.0,1.0,23.5,707.5,694.53,521.21
2016,10,10,10,30,917.0,100.0,1.0,24.0,743.0,740.58,551.08
2016,10,10,10,45,924.5,101.5,1.0,24.5,770.5,781.85,576.16
2016,10,10,11,0,932.0,103.0,1.0,25.0,798.0,820.6,599.25
2016,10,10,11,15,937.0,104.0,1.0,25.0,817.5,854.13,619.89
2016,10,10,11,30,942.0,105.0,1.0,25.0,837.0,884.59,638.52
2016,10,10,11,45,947.5,104.0,1.05,25.5,848.0,910.19,653.57
2016,10,10,12,0,953.0,103.0,1.1,26.0,859.0,932.42,666.55
2016,10,10,12,15,953.0,103.0,1.1,26.0,860.0,947.38,675.54
2016,10,10,12,30,953.0,103.0,1.1,26.0,861.0,958.61,682.4
2016,10,10,12,45,951.0,102.5,1.15,26.5,853.0,963.73,685.14
2016,10,10,13,0,949.0,102.0,1.2,27.0,845.0,965.02,685.69
2016,10,10,13,15,944.5,101.5,1.2,27.0,828.0,960.26,683.19
2016,10,10,13,30,940.0,101.0,1.2,27.0,811.0,951.72,678.55
2016,10,10,13,45,933.0,99.5,1.3,27.0,785.5,936.19,671.21
2016,10,10,14,0,926.0,98.0,1.4,27.0,760.0,917.11,661.64
2016,10,10,14,15,916.5,96.0,1.4,27.0,726.5,891.93,646.79
2016,10,10,14,30,907.0,94.0,1.4,27.0,693.0,863.57,629.93
2016,10,10,14,45,894.5,91.5,1.45,27.0,653.0,829.25,609.71
2016,10,10,15,0,882.0,89.0,1.5,27.0,613.0,792.32,587.54
2016,10,10,15,15,863.5,86.0,1.55,26.5,566.0,752.51,564.21
2016,10,10,15,30,845.0,83.0,1.6,26.0,519.0,706.26,535.89
2016,10,10,15,45,820.0,79.0,1.7,26.0,467.5,653.04,501.18
2016,10,10,16,0,795.0,75.0,1.8,26.0,416.0,599.23,463.25
2016,10,10,16,15,758.0,70.5,1.6,25.5,361.0,537.55,417.42
2016,10,10,16,30,721.0,66.0,1.4,25.0,306.0,477.09,370.98
2016,10,10,16,45,665.0,59.5,1.25,24.5,249.5,409.1,317.3
2016,10,10,17,0,609.0,53.0,1.1,24.0,193.0,343.05,263.12
2016,10,10,17,15,517.0,44.0,1.1,22.5,139.5,264.83,199.11
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,195.82,139.81
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,88.94,35.54
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,13.76,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,21.95,11.71
2016,10,11,7,15,425.0,39.0,1.0,15.5,105.5,30.97,21.31
2016,10,11,7,30,536.0,50.0,1.1,16.0,155.0,75.81,39.46
2016,10,11,7,45,600.5,57.5,1.25,17.0,210.0,124.86,72.85
2016,10,11,8,0,665.0,65.0,1.4,18.0,265.0,181.28,117.72
2016,10,11,8,15,707.0,70.5,1.4,19.0,319.5,237.4,165.59
2016,10,11,8,30,749.0,76.0,1.4,20.0,374.0,299.02,218.08
2016,10,11,8,45,779.0,80.0,1.45,21.0,426.5,356.96,267.09
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,416.9,316.13
2016,10,11,9,15,829.5,87.0,1.55,22.5,526.5,473.09,361.41
2016,10,11,9,30,850.0,90.0,1.6,23.0,574.0,529.59,405.38
2016,10,11,9,45,865.5,92.0,1.7,24.0,615.5,582.27,444.55
2016,10,11,10,0,881.0,94.0,1.8,25.0,657.0,633.83,481.59
2016,10,11,10,15,892.0,96.0,1.8,25.5,692.0,681.3,514.93
2016,10,11,10,30,903.0,98.0,1.8,26.0,727.0,727.01,545.37
2016,10,11,10,45,911.0,99.0,1.8,26.5,754.0,767.52,570.62
2016,10,11,11,0,919.0,100.0,1.8,27.0,781.0,805.58,593.91
2016,10,11,11,15,923.5,101.0,1.85,27.0,800.0,838.22,615.04
2016,10,11,11,30,928.0,102.0,1.9,27.0,819.0,867.82,634.18
2016,10,11,11,45,933.5,101.0,2.0,27.5,829.5,892.98,649.67
2016,10,11,12,0,939.0,100.0,2.1,28.0,840.0,914.84,663.05
2016,10,11,12,15,939.0,100.0,2.1,28.0,841.5,929.5,672.21
2016,10,11,12,30,939.0,100.0,2.1,28.0,843.0,940.48,679.18
2016,10,11,12,45,937.5,99.0,2.15,28.5,835.0,945.33,681.53
2016,10,11,13,0,936.0,98.0,2.2,29.0,827.0,946.41,681.65
2016,10,11,13,15,932.0,97.0,2.25,29.0,810.5,941.48,679.45
2016,10,11,13,30,928.0,96.0,2.3,29.0,794.0,932.83,675.04
2016,10,11,13,45,922.0,94.5,2.35,29.5,769.0,918.22,665.56
2016,10,11,14,0,916.0,93.0,2.4,30.0,744.0,900.08,653.94
2016,10,11,14,15,906.5,91.5,2.4,30.0,711.5,875.57,639.13
2016,10,11,14,30,897.0,90.0,2.4,30.0,679.0,847.94,622.31
2016,10,11,14,45,880.5,89.0,2.4,30.0,638.5,812.33,600.11
2016,10,11,15,0,864.0,88.0,2.4,30.0,598.0,774.39,576.22
2016,10,11,15,15,845.5,85.0,2.35,29.5,552.0,735.17,552.02
2016,10,11,15,30,827.0,82.0,2.3,29.0,506.0,689.58,523.0
2016,10,11,15,45,802.0,78.5,2.3,29.0,455.0,637.69,487.91
2016,10,11,16,0,777.0,75.0,2.3,29.0,404.0,585.27,450.12
2016,10,11,16,15,740.0,70.5,2.0,28.0,350.0,524.5,405.5
2016,10,11,16,30,703.0,66.0,1.7,27.0,296.0,464.99,360.21
2016,10,11,16,45,647.5,59.5,1.45,26.5,241.0,398.39,307.29
2016,10,11,17,0,592.0,53.0,1.2,26.0,186.0,333.65,253.98
2016,10,11,17,15,498.0,43.5,1.2,24.5,134.0,255.31,190.19
2016,10,11,17,30,404.0,34.0,1.2,23.0,82.0,186.49,131.24
2016,10,11,17,45,202.0,17.0,1.25,22.0,41.0,84.11,25.1
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.5,15.5,1.8,17.5,25.5,15.24,0.0
2016,10,12,7,0,245.0,31.0,2.0,18.0,51.0,24.21,12.94
2016,10,12,7,15,357.5,43.5,2.2,19.0,99.0,34.67,24.05
2016,10,12,7,30,470.0,56.0,2.4,20.0,147.0,76.68,41.9
2016,10,12,7,45,545.5,63.5,2.6,21.0,201.5,122.92,72.58
2016,10,12,8,0,621.0,71.0,2.8,22.0,256.0,177.98,115.28
2016,10,12,8,15,665.5,76.5,2.9,22.5,309.5,232.04,161.16
2016,10,12,8,30,710.0,82.0,3.0,23.0,363.0,290.5,211.25
2016,10,12,8,45,747.0,84.5,3.2,23.5,415.5,348.78,261.05
2016,10,12,9,0,784.0,87.0,3.4,24.0,468.0,408.3,310.86
2016,10,12,9,15,805.0,90.0,3.45,24.5,514.5,463.33,355.91
2016,10,12,9,30,826.0,93.0,3.5,25.0,561.0,518.78,399.87
2016,10,12,9,45,844.0,94.5,3.55,26.0,602.5,571.14,439.37
2016,10,12,10,0,862.0,96.0,3.6,27.0,644.0,622.6,476.88
2016,10,12,10,15,873.0,98.0,3.6,27.5,678.5,669.18,510.5
2016,10,12,10,30,884.0,100.0,3.6,28.0,713.0,714.06,541.57
2016,10,12,10,45,892.0,101.0,3.6,28.5,739.5,753.8,567.18
2016,10,12,11,0,900.0,102.0,3.6,29.0,766.0,791.15,590.87
2016,10,12,11,15,904.5,103.0,3.55,29.0,784.5,823.15,611.66
2016,10,12,11,30,909.0,104.0,3.5,29.0,803.0,852.18,630.36
2016,10,12,11,45,912.0,104.5,3.5,29.5,813.0,876.32,644.73
2016,10,12,12,0,915.0,105.0,3.5,30.0,823.0,897.15,656.9
2016,10,12,12,15,915.0,105.0,3.45,30.0,824.0,911.42,665.81
2016,10,12,12,30,915.0,105.0,3.4,30.0,825.0,922.11,672.5
2016,10,12,12,45,914.0,104.0,3.4,30.5,817.5,927.21,674.61
2016,10,12,13,0,913.0,103.0,3.4,31.0,810.0,928.64,674.49
2016,10,12,13,15,908.5,102.0,3.3,31.0,793.0,923.29,670.81
2016,10,12,13,30,904.0,101.0,3.2,31.0,776.0,914.31,664.95
2016,10,12,13,45,897.0,99.5,3.15,31.5,751.5,899.04,654.11
2016,10,12,14,0,890.0,98.0,3.1,32.0,727.0,880.38,641.22
2016,10,12,14,15,880.0,96.5,3.05,31.5,694.5,855.91,627.19
2016,10,12,14,30,870.0,95.0,3.0,31.0,662.0,828.45,611.15
2016,10,12,14,45,854.5,93.0,2.95,31.0,622.0,798.06,591.87
2016,10,12,15,0,839.0,91.0,2.9,31.0,582.0,760.42,567.58
2016,10,12,15,15,820.0,88.0,2.8,31.0,536.5,716.97,538.86
2016,10,12,15,30,801.0,85.0,2.7,31.0,491.0,671.96,508.78
2016,10,12,15,45,773.5,81.5,2.6,31.0,441.0,619.46,472.25
2016,10,12,16,0,746.0,78.0,2.5,31.0,391.0,566.69,433.76
2016,10,12,16,15,707.0,73.0,2.15,30.0,337.5,507.88,390.48
2016,10,12,16,30,668.0,68.0,1.8,29.0,284.0,448.62,345.38
2016,10,12,16,45,608.0,61.5,1.5,28.5,230.0,379.47,290.71
2016,10,12,17,0,548.0,55.0,1.2,28.0,176.0,314.93,237.82
2016,10,12,17,15,451.5,45.0,1.15,27.0,125.5,237.69,174.96
2016,10,12,17,30,355.0,35.0,1.1,26.0,75.0,170.21,117.44
2016,10,12,17,45,177.5,17.5,1.1,25.0,37.5,76.74,12.41
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,11.5,14.0,1.65,19.0,15.0,13.76,0.0
2016,10,13,7,0,23.0,28.0,1.9,19.0,30.0,25.75,13.68
2016,10,13,7,15,59.5,50.5,1.95,19.5,61.0,43.15,31.16
2016,10,13,7,30,96.0,73.0,2.0,20.0,92.0,70.45,49.38
2016,10,13,7,45,127.5,94.5,2.05,20.5,127.5,101.1,72.66
2016,10,13,8,0,159.0,116.0,2.1,21.0,163.0,135.64,99.83
2016,10,13,8,15,165.0,141.5,2.0,21.5,198.5,171.34,129.19
2016,10,13,8,30,171.0,167.0,1.9,22.0,234.0,207.84,158.86
2016,10,13,8,45,97.5,174.5,1.85,22.5,214.0,200.48,154.74
2016,10,13,9,0,24.0,182.0,1.8,23.0,194.0,184.24,142.38
2016,10,13,9,15,12.0,162.5,1.55,23.5,168.5,162.05,124.36
2016,10,13,9,30,0.0,143.0,1.3,24.0,143.0,138.13,104.93
2016,10,13,9,45,31.5,210.5,1.1,24.5,231.0,222.07,169.69
2016,10,13,10,0,63.0,278.0,0.9,25.0,319.0,309.19,234.12
2016,10,13,10,15,157.0,301.0,0.8,25.5,408.5,399.13,299.79
2016,10,13,10,30,251.0,324.0,0.7,26.0,498.0,494.58,366.98
2016,10,13,10,45,392.5,292.0,0.65,27.0,575.0,579.64,425.77
2016,10,13,11,0,534.0,260.0,0.6,28.0,652.0,673.94,488.57
2016,10,13,11,15,688.5,192.0,0.75,28.0,710.5,746.75,541.05
2016,10,13,11,30,843.0,124.0,0.9,28.0,769.0,820.21,590.29
2016,10,13,11,45,845.5,125.0,1.1,28.5,778.5,843.43,605.56
2016,10,13,12,0,848.0,126.0,1.3,29.0,788.0,863.55,619.37
2016,10,13,12,15,659.5,217.0,1.5,29.0,733.0,811.67,587.34
2016,10,13,12,30,471.0,308.0,1.7,29.0,678.0,747.39,542.11
2016,10,13,12,45,404.0,331.0,1.9,29.5,646.0,710.64,517.12
2016,10,13,13,0,337.0,354.0,2.1,30.0,614.0,678.9,494.53
2016,10,13,13,15,284.0,357.0,2.15,29.5,573.0,636.84,466.38
2016,10,13,13,30,231.0,360.0,2.2,29.0,532.0,585.34,431.38
2016,10,13,13,45,342.0,317.0,2.3,29.0,562.5,643.89,476.6
2016,10,13,14,0,453.0,274.0,2.4,29.0,593.0,697.98,517.56
2016,10,13,14,15,526.5,234.0,2.4,29.0,588.0,710.42,528.69
2016,10,13,14,30,600.0,194.0,2.4,29.0,583.0,720.35,538.29
2016,10,13,14,45,665.0,157.5,2.4,29.0,564.0,719.03,539.96
2016,10,13,15,0,730.0,121.0,2.4,29.0,545.0,710.39,535.47
2016,10,13,15,15,707.0,117.0,2.35,28.5,501.0,666.41,506.94
2016,10,13,15,30,684.0,113.0,2.3,28.0,457.0,621.5,476.4
2016,10,13,15,45,656.0,106.5,2.25,28.0,408.5,569.82,439.26
2016,10,13,16,0,628.0,100.0,2.2,28.0,360.0,518.27,401.32
2016,10,13,16,15,584.5,93.0,2.0,27.5,309.0,457.67,355.78
2016,10,13,16,30,541.0,86.0,1.8,27.0,258.0,399.29,310.58
2016,10,13,16,45,478.0,76.0,1.65,26.5,207.0,330.92,256.41
2016,10,13,17,0,415.0,66.0,1.5,26.0,156.0,266.36,203.61
2016,10,13,17,15,319.0,52.5,1.45,25.5,109.5,193.56,143.61
2016,10,13,17,30,223.0,39.0,1.4,25.0,63.0,131.25,90.42
2016,10,13,17,45,111.5,19.5,1.35,24.5,31.5,59.43,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,78.0,15.0,0.9,19.5,21.0,14.74,0.0
2016,10,14,7,0,156.0,30.0,1.0,20.0,42.0,23.49,11.53
2016,10,14,7,15,263.5,45.0,1.1,20.5,86.0,34.38,23.57
2016,10,14,7,30,371.0,60.0,1.2,21.0,130.0,72.56,41.89
2016,10,14,7,45,437.5,71.5,1.35,21.5,180.0,115.47,70.85
2016,10,14,8,0,504.0,83.0,1.5,22.0,230.0,166.61,110.36
2016,10,14,8,15,252.5,106.5,1.6,22.5,180.0,159.7,116.33
2016,10,14,8,30,1.0,130.0,1.7,23.0,130.0,124.47,95.88
2016,10,14,8,45,0.5,109.5,1.8,23.5,109.5,105.61,80.38
2016,10,14,9,0,0.0,89.0,1.9,24.0,89.0,86.04,64.3
2016,10,14,9,15,0.0,56.0,1.9,24.5,56.0,54.13,38.33
2016,10,14,9,30,0.0,23.0,1.9,25.0,23.0,22.22,12.39
2016,10,14,9,45,1.5,99.5,1.95,25.5,100.5,97.12,72.21
2016,10,14,10,0,3.0,176.0,2.0,26.0,178.0,172.25,130.38
2016,10,14,10,15,4.0,183.0,2.0,26.5,186.0,180.05,135.68
2016,10,14,10,30,5.0,190.0,2.0,27.0,194.0,187.93,141.18
2016,10,14,10,45,22.5,249.5,2.0,27.5,266.5,259.37,194.97
2016,10,14,11,0,40.0,309.0,2.0,28.0,339.0,336.91,251.71
2016,10,14,11,15,170.0,333.5,1.95,28.0,463.0,470.82,351.3
2016,10,14,11,30,300.0,358.0,1.9,28.0,587.0,612.8,452.42
2016,10,14,11,45,342.0,352.0,1.9,28.5,616.0,650.73,477.49
2016,10,14,12,0,384.0,346.0,1.9,29.0,645.0,688.93,503.19
2016,10,14,12,15,619.0,233.0,1.9,29.0,715.0,791.29,578.38
2016,10,14,12,30,854.0,120.0,1.9,29.0,785.0,879.54,637.02
2016,10,14,12,45,854.0,118.5,1.9,29.0,778.0,884.58,639.59
2016,10,14,13,0,854.0,117.0,1.9,29.0,771.0,886.19,640.91
2016,10,14,13,15,849.5,116.0,1.9,29.0,755.5,880.93,637.95
2016,10,14,13,30,845.0,115.0,1.9,29.0,740.0,877.46,636.37
2016,10,14,13,45,839.0,113.0,1.9,29.0,716.0,863.15,627.84
2016,10,14,14,0,833.0,111.0,1.9,29.0,692.0,845.61,617.39
2016,10,14,14,15,822.0,109.0,1.9,29.0,660.5,820.76,602.18
2016,10,14,14,30,811.0,107.0,1.9,29.0,629.0,793.12,585.17
2016,10,14,14,45,797.0,104.0,1.9,29.0,590.5,759.39,564.0
2016,10,14,15,0,783.0,101.0,1.9,29.0,552.0,723.44,541.19
2016,10,14,15,15,762.0,97.5,1.9,29.0,508.0,679.82,512.81
2016,10,14,15,30,741.0,94.0,1.9,29.0,464.0,634.94,483.12
2016,10,14,15,45,712.0,90.0,1.95,29.0,415.0,585.78,448.53
2016,10,14,16,0,683.0,86.0,2.0,29.0,366.0,534.35,411.32
2016,10,14,16,15,641.0,80.0,1.85,28.5,314.5,473.57,366.06
2016,10,14,16,30,599.0,74.0,1.7,28.0,263.0,414.84,320.85
2016,10,14,16,45,536.0,66.0,1.55,27.5,211.0,346.23,266.58
2016,10,14,17,0,473.0,58.0,1.4,27.0,159.0,282.65,214.44
2016,10,14,17,15,372.5,46.5,1.3,26.0,111.0,206.8,152.31
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,141.25,95.94
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,62.52,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.5,14.5,2.95,20.5,20.5,14.25,0.0
2016,10,15,7,0,157.0,29.0,3.1,21.0,41.0,22.71,10.4
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.5,33.59,22.71
2016,10,15,7,30,382.0,59.0,3.4,22.0,130.0,71.89,40.94
2016,10,15,7,45,191.0,63.0,3.6,22.5,98.5,79.7,51.96
2016,10,15,8,0,0.0,67.0,3.8,23.0,67.0,64.5,47.65
2016,10,15,8,15,0.0,59.0,3.95,23.5,59.0,57.01,41.39
2016,10,15,8,30,0.0,51.0,4.1,24.0,51.0,49.27,34.87
2016,10,15,8,45,70.0,130.0,4.35,24.5,163.5,149.18,114.28
2016,10,15,9,0,140.0,209.0,4.6,25.0,276.0,256.61,198.21
2016,10,15,9,15,70.0,176.0,4.6,25.5,209.5,201.75,155.3
2016,10,15,9,30,0.0,143.0,4.6,26.0,143.0,138.14,104.63
2016,10,15,9,45,49.0,215.5,4.65,26.5,246.5,236.64,181.46
2016,10,15,10,0,98.0,288.0,4.7,27.0,350.0,339.95,259.94
2016,10,15,10,15,60.0,272.5,4.65,27.5,311.5,305.7,232.45
2016,10,15,10,30,22.0,257.0,4.6,28.0,273.0,265.16,200.29
2016,10,15,10,45,74.0,305.0,4.6,28.5,359.0,354.89,268.14
2016,10,15,11,0,126.0,353.0,4.6,29.0,445.0,450.32,338.31
2016,10,15,11,15,182.5,361.0,4.6,29.0,497.5,508.35,381.36
2016,10,15,11,30,239.0,369.0,4.6,29.0,550.0,568.93,425.89
2016,10,15,11,45,559.5,239.0,4.6,29.5,670.0,719.73,540.6
2016,10,15,12,0,880.0,109.0,4.6,30.0,790.0,864.49,641.57
2016,10,15,12,15,880.5,109.0,4.55,30.0,790.5,878.51,649.95
2016,10,15,12,30,881.0,109.0,4.5,30.0,791.0,889.11,656.87
2016,10,15,12,45,882.5,106.5,4.5,30.5,784.5,894.44,659.27
2016,10,15,13,0,884.0,104.0,4.5,31.0,778.0,896.23,659.45
2016,10,15,13,15,879.5,103.5,4.5,31.0,761.5,891.34,656.64
2016,10,15,13,30,875.0,103.0,4.5,31.0,745.0,882.97,651.66
2016,10,15,13,45,870.0,100.0,4.5,31.5,721.0,868.0,641.07
2016,10,15,14,0,865.0,97.0,4.5,32.0,697.0,849.69,628.39
2016,10,15,14,15,854.5,95.5,4.45,31.5,665.0,825.21,613.93
2016,10,15,14,30,844.0,94.0,4.4,31.0,633.0,797.88,597.49
2016,10,15,14,45,825.0,93.5,4.4,31.0,593.5,767.12,577.59
2016,10,15,15,0,806.0,93.0,4.4,31.0,554.0,729.43,552.73
2016,10,15,15,15,785.0,90.0,4.3,31.0,509.0,685.7,523.07
2016,10,15,15,30,764.0,87.0,4.2,31.0,464.0,640.67,492.17
2016,10,15,15,45,733.5,83.5,4.15,31.0,414.5,587.84,453.85
2016,10,15,16,0,703.0,80.0,4.1,31.0,365.0,537.46,416.15
2016,10,15,16,15,661.5,74.5,3.75,30.5,313.0,476.85,370.07
2016,10,15,16,30,620.0,69.0,3.4,30.0,261.0,418.2,324.1
2016,10,15,16,45,556.0,62.0,3.1,29.5,209.0,349.52,269.02
2016,10,15,17,0,492.0,55.0,2.8,29.0,157.0,285.93,216.28
2016,10,15,17,15,387.5,44.0,2.55,28.0,109.0,208.55,152.56
2016,10,15,17,30,283.0,33.0,2.3,27.0,61.0,141.95,94.57
2016,10,15,17,45,141.5,16.5,2.05,26.0,30.5,62.57,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,77.5,14.5,3.9,21.5,20.5,14.25,0.0
2016,10,16,7,0,155.0,29.0,4.0,22.0,41.0,22.79,9.83
2016,10,16,7,15,270.5,44.5,4.2,22.5,85.5,34.09,22.96
2016,10,16,7,30,386.0,60.0,4.4,23.0,130.0,72.49,41.26
2016,10,16,7,45,476.0,67.5,4.65,23.5,183.5,115.84,69.17
2016,10,16,8,0,566.0,75.0,4.9,24.0,237.0,168.72,109.13
2016,10,16,8,15,614.5,81.5,5.0,24.5,289.5,221.02,152.96
2016,10,16,8,30,663.0,88.0,5.1,25.0,342.0,278.23,201.68
2016,10,16,8,45,710.5,88.5,5.25,25.5,395.0,333.88,249.19
2016,10,16,9,0,758.0,89.0,5.4,26.0,448.0,394.58,299.99
2016,10,16,9,15,780.5,92.5,5.35,26.5,494.0,449.04,344.9
2016,10,16,9,30,803.0,96.0,5.3,27.0,540.0,504.11,388.92
2016,10,16,9,45,828.5,95.0,5.3,27.5,582.5,556.63,429.93
2016,10,16,10,0,854.0,94.0,5.3,28.0,625.0,609.31,469.92
2016,10,16,10,15,865.5,95.5,5.2,28.5,659.0,654.55,503.04
2016,10,16,10,30,877.0,97.0,5.1,29.0,693.0,698.57,534.21
2016,10,16,10,45,889.0,96.5,5.1,29.5,720.5,739.01,560.92
2016,10,16,11,0,901.0,96.0,5.1,30.0,748.0,777.33,585.83
2016,10,16,11,15,906.0,97.0,5.05,30.5,766.0,809.38,605.9
2016,10,16,11,30,911.0,98.0,5.0,31.0,784.0,838.49,623.78
2016,10,16,11,45,918.0,95.5,5.0,31.5,795.0,862.48,638.35
2016,10,16,12,0,925.0,93.0,5.0,32.0,806.0,883.26,650.74
2016,10,16,12,15,925.5,93.0,4.95,32.0,806.5,897.77,660.0
2016,10,16,12,30,926.0,93.0,4.9,32.0,807.0,908.67,666.97
2016,10,16,12,45,924.0,93.0,4.85,32.0,799.5,913.74,670.17
2016,10,16,13,0,922.0,93.0,4.8,32.0,792.0,915.12,671.07
2016,10,16,13,15,918.0,92.0,4.7,32.0,775.0,909.96,667.42
2016,10,16,13,30,914.0,91.0,4.6,32.0,758.0,901.17,661.75
2016,10,16,13,45,906.5,90.0,4.6,32.5,733.5,885.77,650.94
2016,10,16,14,0,899.0,89.0,4.6,33.0,709.0,866.98,638.01
2016,10,16,14,15,889.0,87.5,4.55,32.5,676.0,842.29,623.56
2016,10,16,14,30,879.0,86.0,4.5,32.0,643.0,814.6,607.05
2016,10,16,14,45,865.0,83.5,4.45,32.0,604.0,779.81,584.35
2016,10,16,15,0,851.0,81.0,4.4,32.0,565.0,742.64,559.89
2016,10,16,15,15,831.5,78.5,4.25,31.5,519.5,703.77,534.84
2016,10,16,15,30,812.0,76.0,4.1,31.0,474.0,658.82,505.07
2016,10,16,15,45,783.5,73.0,4.0,31.0,424.0,606.18,467.43
2016,10,16,16,0,755.0,70.0,3.9,31.0,374.0,553.38,427.97
2016,10,16,16,15,715.5,65.5,3.5,30.5,321.0,492.8,381.82
2016,10,16,16,30,676.0,61.0,3.1,30.0,268.0,433.81,335.4
2016,10,16,16,45,613.0,54.5,2.75,29.5,214.0,365.96,280.74
2016,10,16,17,0,550.0,48.0,2.4,29.0,160.0,300.9,226.56
2016,10,16,17,15,444.5,38.5,2.2,28.0,111.0,222.3,161.64
2016,10,16,17,30,339.0,29.0,2.0,27.0,62.0,154.71,101.19
2016,10,16,17,45,169.5,14.5,1.85,26.0,31.0,58.02,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.0,3.6,21.5,19.5,13.76,0.0
2016,10,17,7,0,148.0,28.0,3.8,22.0,39.0,22.01,8.65
2016,10,17,7,15,263.5,44.0,4.05,22.5,83.5,33.77,22.63
2016,10,17,7,30,379.0,60.0,4.3,23.0,128.0,71.58,40.88
2016,10,17,7,45,474.0,66.5,4.6,23.5,181.5,114.05,67.81
2016,10,17,8,0,569.0,73.0,4.9,24.0,235.0,166.57,107.2
2016,10,17,8,15,617.5,80.0,5.0,24.5,287.5,219.39,151.45
2016,10,17,8,30,666.0,87.0,5.1,25.0,340.0,277.13,200.59
2016,10,17,8,45,716.5,86.5,5.2,25.5,393.0,332.87,248.14
2016,10,17,9,0,767.0,86.0,5.3,26.0,446.0,393.92,299.21
2016,10,17,9,15,789.5,89.0,5.3,26.5,492.5,448.24,344.13
2016,10,17,9,30,812.0,92.0,5.3,27.0,539.0,503.13,388.18
2016,10,17,9,45,835.5,91.5,5.35,27.5,581.0,555.32,429.11
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,607.06,468.63
2016,10,17,10,15,870.5,92.5,5.35,28.5,656.5,652.82,502.37
2016,10,17,10,30,882.0,94.0,5.3,29.0,690.0,696.92,533.89
2016,10,17,10,45,892.5,94.0,5.3,29.5,717.0,736.86,560.35
2016,10,17,11,0,903.0,94.0,5.3,30.0,744.0,774.57,584.94
2016,10,17,11,15,908.0,95.0,5.25,30.0,762.0,806.59,606.34
2016,10,17,11,30,913.0,96.0,5.2,30.0,780.0,835.66,625.62
2016,10,17,11,45,913.5,97.5,5.2,30.5,789.0,858.45,639.51
2016,10,17,12,0,914.0,99.0,5.2,31.0,798.0,877.84,651.1
2016,10,17,12,15,914.0,99.0,5.15,31.0,799.0,891.74,660.07
2016,10,17,12,30,914.0,99.0,5.1,31.0,800.0,902.07,666.76
2016,10,17,12,45,912.0,98.5,5.05,31.5,792.0,906.52,668.21
2016,10,17,13,0,910.0,98.0,5.0,32.0,784.0,907.31,667.37
2016,10,17,13,15,630.0,212.0,4.95,32.0,682.0,792.67,588.64
2016,10,17,13,30,350.0,326.0,4.9,32.0,580.0,658.53,488.27
2016,10,17,13,45,618.0,210.0,4.85,32.5,640.5,773.47,575.89
2016,10,17,14,0,886.0,94.0,4.8,33.0,701.0,858.74,634.29
2016,10,17,14,15,875.5,92.0,4.7,32.5,668.5,833.34,618.3
2016,10,17,14,30,865.0,90.0,4.6,32.0,636.0,805.01,601.03
2016,10,17,14,45,848.0,89.0,4.55,32.0,596.0,774.73,581.39
2016,10,17,15,0,831.0,88.0,4.5,32.0,556.0,737.44,556.76
2016,10,17,15,15,810.5,85.0,4.4,32.0,511.0,693.4,527.03
2016,10,17,15,30,790.0,82.0,4.3,32.0,466.0,647.96,495.98
2016,10,17,15,45,761.5,78.0,4.2,32.0,416.0,595.09,457.69
2016,10,17,16,0,733.0,74.0,4.1,32.0,366.0,542.1,418.12
2016,10,17,16,15,691.5,69.0,3.7,31.0,313.5,483.14,373.91
2016,10,17,16,30,650.0,64.0,3.3,30.0,261.0,424.03,328.04
2016,10,17,16,45,587.0,57.0,2.95,29.5,208.0,354.85,272.3
2016,10,17,17,0,524.0,50.0,2.6,29.0,155.0,290.68,218.74
2016,10,17,17,15,416.5,39.5,2.4,28.0,106.5,211.9,153.69
2016,10,17,17,30,309.0,29.0,2.2,27.0,58.0,144.41,92.6
2016,10,17,17,45,154.5,14.5,2.05,26.0,29.0,53.7,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,21.5,6.5,6.39,0.0
2016,10,18,7,0,0.0,13.0,3.7,22.0,13.0,12.54,2.05
2016,10,18,7,15,0.0,29.5,3.95,22.5,29.5,28.49,18.17
2016,10,18,7,30,0.0,46.0,4.2,23.0,46.0,44.02,30.3
2016,10,18,7,45,0.0,65.0,4.5,23.5,65.0,61.96,45.3
2016,10,18,8,0,0.0,84.0,4.8,24.0,84.0,80.09,60.19
2016,10,18,8,15,96.5,119.5,4.8,24.5,156.0,134.51,100.88
2016,10,18,8,30,193.0,155.0,4.8,25.0,228.0,202.14,152.83
2016,10,18,8,45,455.0,127.0,4.85,25.5,330.5,279.09,210.15
2016,10,18,9,0,717.0,99.0,4.9,26.0,433.0,384.15,291.66
2016,10,18,9,15,580.0,150.0,4.85,26.5,438.0,409.52,314.1
2016,10,18,9,30,443.0,201.0,4.8,27.0,443.0,420.86,323.53
2016,10,18,9,45,625.5,155.0,4.8,27.5,524.5,500.9,385.77
2016,10,18,10,0,808.0,109.0,4.8,28.0,606.0,593.52,456.55
2016,10,18,10,15,820.0,111.5,4.7,28.5,639.0,638.9,489.36
2016,10,18,10,30,832.0,114.0,4.6,29.0,672.0,682.83,520.35
2016,10,18,10,45,842.0,114.5,4.55,29.5,698.5,721.59,546.52
2016,10,18,11,0,852.0,115.0,4.5,30.0,725.0,758.25,570.11
2016,10,18,11,15,857.0,116.0,4.4,30.0,742.5,789.25,590.52
2016,10,18,11,30,862.0,117.0,4.3,30.0,760.0,814.34,606.78
2016,10,18,11,45,879.5,109.5,4.25,30.5,773.0,840.66,622.84
2016,10,18,12,0,897.0,102.0,4.2,31.0,786.0,864.24,636.94
2016,10,18,12,15,638.5,222.5,4.1,31.0,709.0,790.61,584.99
2016,10,18,12,30,380.0,343.0,4.0,31.0,632.0,692.92,510.57
2016,10,18,12,45,289.0,356.5,3.95,31.5,575.5,632.76,466.1
2016,10,18,13,0,198.0,370.0,3.9,32.0,519.0,562.67,414.12
2016,10,18,13,15,221.0,358.5,3.8,32.0,521.0,571.95,421.86
2016,10,18,13,30,244.0,347.0,3.7,32.0,523.0,580.07,428.47
2016,10,18,13,45,156.5,328.0,3.6,32.0,439.5,483.88,358.5
2016,10,18,14,0,69.0,309.0,3.5,32.0,356.0,380.05,281.96
2016,10,18,14,15,305.0,257.5,3.4,31.5,450.0,536.34,403.15
2016,10,18,14,30,541.0,206.0,3.3,31.0,544.0,673.68,506.15
2016,10,18,14,45,534.0,193.5,3.25,31.0,509.5,642.07,483.81
2016,10,18,15,0,527.0,181.0,3.2,31.0,475.0,608.76,461.02
2016,10,18,15,15,525.0,165.5,3.0,30.5,438.5,574.16,437.59
2016,10,18,15,30,523.0,150.0,2.8,30.0,402.0,537.78,412.41
2016,10,18,15,45,613.5,114.0,2.65,30.0,378.5,540.09,415.54
2016,10,18,16,0,704.0,78.0,2.5,30.0,355.0,529.07,407.95
2016,10,18,16,15,661.0,72.5,2.15,29.5,303.0,468.01,361.24
2016,10,18,16,30,618.0,67.0,1.8,29.0,251.0,409.07,314.95
2016,10,18,16,45,550.5,59.5,1.5,28.5,199.0,338.95,258.86
2016,10,18,17,0,483.0,52.0,1.2,28.0,147.0,274.32,205.41
2016,10,18,17,15,373.5,41.0,1.2,27.5,100.0,196.72,141.8
2016,10,18,17,30,264.0,30.0,1.2,27.0,53.0,130.4,81.3
2016,10,18,17,45,132.0,15.0,1.2,26.5,26.5,48.08,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,66.5,13.0,2.05,22.5,17.5,12.78,0.0
2016,10,19,7,0,133.0,26.0,2.2,23.0,35.0,20.45,5.97
2016,10,19,7,15,248.5,41.0,2.4,23.0,77.5,31.46,20.54
2016,10,19,7,30,364.0,56.0,2.6,23.0,120.0,66.26,37.31
