Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,45,451.5,64.0,2.85,23.5,171.0,107.85,63.7
2016,10,19,8,0,539.0,72.0,3.1,24.0,222.0,158.79,101.79
2016,10,19,8,15,588.0,79.0,3.3,24.5,273.0,209.73,144.08
2016,10,19,8,30,637.0,86.0,3.5,25.0,324.0,265.65,191.32
2016,10,19,8,45,678.5,88.5,3.7,25.5,374.5,319.28,236.92
2016,10,19,9,0,720.0,91.0,3.9,26.0,425.0,376.26,284.45
2016,10,19,9,15,743.5,94.5,3.95,26.5,470.0,429.98,328.44
2016,10,19,9,30,767.0,98.0,4.0,27.0,515.0,483.4,370.96
2016,10,19,9,45,581.5,173.0,4.05,27.5,502.5,491.77,376.92
2016,10,19,10,0,396.0,248.0,4.1,28.0,490.0,481.18,366.98
2016,10,19,10,15,371.0,270.5,4.1,28.0,507.0,506.22,385.27
2016,10,19,10,30,346.0,293.0,4.1,28.0,524.0,528.43,400.9
2016,10,19,10,45,338.5,307.5,4.1,28.5,541.0,552.33,417.06
2016,10,19,11,0,331.0,322.0,4.1,29.0,558.0,574.78,431.89
2016,10,19,11,15,341.0,328.5,4.1,29.0,577.0,601.11,450.66
2016,10,19,11,30,351.0,335.0,4.1,29.0,596.0,626.82,468.85
2016,10,19,11,45,609.5,222.0,4.1,29.5,681.5,739.72,554.14
2016,10,19,12,0,868.0,109.0,4.1,30.0,767.0,844.89,626.74
2016,10,19,12,15,647.0,213.0,4.05,30.0,704.0,786.34,584.84
2016,10,19,12,30,426.0,317.0,4.0,30.0,641.0,710.56,526.39
2016,10,19,12,45,642.5,214.0,4.0,30.0,696.0,798.07,593.89
2016,10,19,13,0,859.0,111.0,4.0,30.0,751.0,871.59,644.52
2016,10,19,13,15,854.0,110.0,3.95,30.0,734.5,865.7,640.29
2016,10,19,13,30,849.0,109.0,3.9,30.0,718.0,856.44,634.46
2016,10,19,13,45,703.5,166.5,3.9,30.0,659.5,796.33,594.23
2016,10,19,14,0,558.0,224.0,3.9,30.0,601.0,724.42,542.84
2016,10,19,14,15,567.5,207.5,3.85,29.5,575.5,705.78,532.37
2016,10,19,14,30,577.0,191.0,3.8,29.0,550.0,684.37,519.51
2016,10,19,14,45,662.5,149.5,3.75,29.0,536.5,695.7,530.43
2016,10,19,15,0,748.0,108.0,3.7,29.0,523.0,695.12,531.53
2016,10,19,15,15,725.0,104.0,3.55,28.5,479.0,650.98,501.82
2016,10,19,15,30,702.0,100.0,3.4,28.0,435.0,605.89,469.97
2016,10,19,15,45,671.0,95.0,3.25,28.0,387.0,553.88,431.3
2016,10,19,16,0,640.0,90.0,3.1,28.0,339.0,502.22,392.03
2016,10,19,16,15,593.5,83.5,2.8,27.5,288.0,440.92,344.82
2016,10,19,16,30,547.0,77.0,2.5,27.0,237.0,382.14,298.16
2016,10,19,16,45,484.0,67.0,2.2,27.0,187.0,314.83,243.05
2016,10,19,17,0,421.0,57.0,1.9,27.0,137.0,252.63,190.67
2016,10,19,17,15,310.0,44.0,1.8,26.5,92.0,175.34,126.86
2016,10,19,17,30,199.0,31.0,1.7,26.0,47.0,110.64,67.08
2016,10,19,17,45,99.5,15.5,1.6,25.5,23.5,40.09,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,24.0,12.5,3.8,21.0,14.0,12.29,0.0
2016,10,20,7,0,48.0,25.0,4.2,21.0,28.0,21.9,5.72
2016,10,20,7,15,137.0,47.0,4.5,21.0,68.0,38.17,26.23
2016,10,20,7,30,226.0,69.0,4.8,21.0,108.0,71.05,45.81
2016,10,20,7,45,300.5,84.5,5.1,21.5,155.5,108.07,70.82
2016,10,20,8,0,375.0,100.0,5.4,22.0,203.0,154.99,106.42
2016,10,20,8,15,227.5,126.0,5.7,22.0,192.5,169.45,125.74
2016,10,20,8,30,80.0,152.0,6.0,22.0,182.0,166.68,129.06
2016,10,20,8,45,40.0,84.5,6.3,22.5,99.5,95.34,72.07
2016,10,20,9,0,0.0,17.0,6.6,23.0,17.0,16.41,7.85
2016,10,20,9,15,0.0,73.5,6.7,23.0,73.5,71.07,52.47
2016,10,20,9,30,0.0,130.0,6.8,23.0,130.0,125.66,96.32
2016,10,20,9,45,0.0,73.0,6.9,23.5,73.0,70.61,51.63
2016,10,20,10,0,0.0,16.0,7.0,24.0,16.0,15.46,6.88
2016,10,20,10,15,0.0,27.0,7.0,24.0,27.0,26.1,15.46
2016,10,20,10,30,0.0,38.0,7.0,24.0,38.0,36.74,24.0
2016,10,20,10,45,12.0,155.0,7.0,24.5,163.5,159.0,121.39
2016,10,20,11,0,24.0,272.0,7.0,25.0,289.0,283.89,218.1
2016,10,20,11,15,25.0,278.5,6.95,25.0,297.0,292.27,224.19
2016,10,20,11,30,26.0,285.0,6.9,25.0,305.0,300.67,230.46
2016,10,20,11,45,431.0,208.5,6.9,25.5,533.5,576.23,450.66
2016,10,20,12,0,836.0,132.0,6.9,26.0,762.0,843.96,649.97
2016,10,20,12,15,837.0,132.0,6.9,26.0,763.0,857.97,658.88
2016,10,20,12,30,838.0,132.0,6.9,26.0,764.0,868.7,666.57
2016,10,20,12,45,845.5,126.5,6.9,26.5,759.0,875.82,670.48
2016,10,20,13,0,853.0,121.0,6.9,27.0,754.0,879.52,672.1
2016,10,20,13,15,849.0,120.0,6.9,27.0,737.5,874.69,669.16
2016,10,20,13,30,845.0,119.0,6.9,27.0,721.0,866.45,663.97
2016,10,20,13,45,463.5,214.5,6.9,27.0,543.0,638.26,494.81
2016,10,20,14,0,82.0,310.0,6.9,27.0,365.0,392.12,300.42
2016,10,20,14,15,452.0,207.5,6.85,26.5,489.0,609.41,476.62
2016,10,20,14,30,822.0,105.0,6.8,26.0,613.0,784.25,611.89
2016,10,20,14,45,807.5,102.0,6.8,26.0,574.5,750.03,587.43
2016,10,20,15,0,793.0,99.0,6.8,26.0,536.0,713.61,561.99
2016,10,20,15,15,772.0,95.5,6.7,25.5,491.5,670.03,531.77
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,625.18,499.42
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,578.58,463.36
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,528.9,424.13
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,467.89,375.33
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,408.89,326.67
2016,10,20,16,45,568.0,58.0,5.5,23.5,196.5,341.99,270.23
2016,10,20,17,0,511.0,49.0,5.2,23.0,145.0,279.57,215.75
2016,10,20,17,15,399.5,38.0,4.85,22.5,97.5,200.59,147.65
2016,10,20,17,30,288.0,27.0,4.5,22.0,50.0,131.16,77.83
2016,10,20,17,45,144.0,13.5,4.2,21.5,25.0,48.87,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,9.83,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,17.02,2.42
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.5,23.79,14.86
2016,10,21,7,30,594.0,39.0,3.0,13.0,140.0,63.81,30.25
2016,10,21,7,45,665.0,45.0,3.2,14.0,195.5,114.03,62.28
2016,10,21,8,0,736.0,51.0,3.4,15.0,251.0,172.31,108.25
2016,10,21,8,15,778.5,55.5,3.45,15.5,306.5,230.27,159.07
2016,10,21,8,30,821.0,60.0,3.5,16.0,362.0,292.17,214.3
2016,10,21,8,45,851.0,62.5,3.6,17.0,415.0,352.59,267.82
2016,10,21,9,0,881.0,65.0,3.7,18.0,468.0,413.39,320.3
2016,10,21,9,15,901.0,67.5,3.6,18.0,515.5,471.12,369.89
2016,10,21,9,30,921.0,70.0,3.5,18.0,563.0,528.88,417.95
2016,10,21,9,45,935.5,71.5,3.4,18.5,605.0,582.35,460.4
2016,10,21,10,0,950.0,73.0,3.3,19.0,647.0,634.7,500.51
2016,10,21,10,15,960.0,74.5,3.2,19.5,681.5,682.82,536.13
2016,10,21,10,30,970.0,76.0,3.1,20.0,716.0,728.88,568.53
2016,10,21,10,45,977.0,76.5,3.05,20.5,743.0,769.51,595.06
2016,10,21,11,0,984.0,77.0,3.0,21.0,770.0,807.4,619.3
2016,10,21,11,15,988.0,78.0,2.9,21.0,788.5,840.58,640.89
2016,10,21,11,30,992.0,79.0,2.8,21.0,807.0,870.48,660.06
2016,10,21,11,45,993.5,79.5,2.75,21.5,816.0,894.4,674.12
2016,10,21,12,0,995.0,80.0,2.7,22.0,825.0,914.65,685.69
2016,10,21,12,15,994.5,80.0,2.65,22.0,825.5,928.93,694.61
2016,10,21,12,30,994.0,80.0,2.6,22.0,826.0,939.34,701.08
2016,10,21,12,45,992.0,79.5,2.6,22.5,817.5,943.99,702.95
2016,10,21,13,0,990.0,79.0,2.6,23.0,809.0,944.7,702.4
2016,10,21,13,15,985.5,78.5,2.55,23.0,791.5,939.32,698.91
2016,10,21,13,30,981.0,78.0,2.5,23.0,774.0,930.06,693.04
2016,10,21,13,45,974.5,77.0,2.45,23.5,748.0,914.75,681.99
2016,10,21,14,0,968.0,76.0,2.4,24.0,722.0,895.79,668.69
2016,10,21,14,15,958.0,74.5,2.35,24.0,688.5,869.87,652.15
2016,10,21,14,30,948.0,73.0,2.3,24.0,655.0,840.72,633.49
2016,10,21,14,45,934.5,71.5,2.25,24.0,614.0,805.85,610.88
2016,10,21,15,0,921.0,70.0,2.2,24.0,573.0,768.36,586.36
2016,10,21,15,15,902.5,67.5,2.1,23.5,526.0,723.79,557.39
2016,10,21,15,30,884.0,65.0,2.0,23.0,479.0,677.48,526.74
2016,10,21,15,45,857.0,62.0,1.95,23.0,427.5,623.74,488.38
2016,10,21,16,0,830.0,59.0,1.9,23.0,376.0,573.38,450.31
2016,10,21,16,15,790.5,55.5,1.65,22.0,321.0,511.47,403.02
2016,10,21,16,30,751.0,52.0,1.4,21.0,266.0,451.01,354.95
2016,10,21,16,45,688.0,46.0,1.15,20.5,210.5,378.81,295.28
2016,10,21,17,0,625.0,40.0,0.9,20.0,155.0,311.34,237.23
2016,10,21,17,15,510.0,31.5,0.95,19.0,104.0,228.11,166.74
2016,10,21,17,30,395.0,23.0,1.0,18.0,53.0,153.94,87.17
2016,10,21,17,45,197.5,11.5,1.05,17.5,26.5,59.64,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,9.83,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,17.2,1.1
2016,10,22,7,15,458.0,29.5,1.2,11.5,88.0,23.96,15.0
2016,10,22,7,30,587.0,39.0,1.4,12.0,137.0,62.62,29.92
2016,10,22,7,45,655.0,45.5,1.65,13.0,191.5,112.4,61.57
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,169.89,106.84
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.0,227.07,156.48
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,288.26,210.4
2016,10,22,8,45,836.5,64.5,2.35,17.0,408.0,346.86,262.11
2016,10,22,9,0,864.0,68.0,2.5,18.0,460.0,407.91,314.38
2016,10,22,9,15,884.0,70.5,2.55,18.5,507.5,464.68,362.23
2016,10,22,9,30,904.0,73.0,2.6,19.0,555.0,521.51,408.53
2016,10,22,9,45,917.0,75.5,2.65,20.0,596.0,574.3,449.43
2016,10,22,10,0,930.0,78.0,2.7,21.0,637.0,625.89,487.94
2016,10,22,10,15,940.5,79.5,2.65,21.5,671.5,673.43,522.75
2016,10,22,10,30,951.0,81.0,2.6,22.0,706.0,719.01,554.9
2016,10,22,10,45,956.5,83.0,2.6,22.5,732.5,759.41,581.15
2016,10,22,11,0,962.0,85.0,2.6,23.0,759.0,797.06,605.19
2016,10,22,11,15,966.5,86.0,2.6,23.0,777.0,829.96,626.93
2016,10,22,11,30,971.0,87.0,2.6,23.0,795.0,859.69,646.46
2016,10,22,11,45,972.0,87.5,2.6,23.5,804.0,882.74,660.17
2016,10,22,12,0,973.0,88.0,2.6,24.0,813.0,902.19,671.52
2016,10,22,12,15,972.5,88.5,2.6,24.0,813.5,916.7,680.96
2016,10,22,12,30,972.0,89.0,2.6,24.0,814.0,927.43,688.04
2016,10,22,12,45,969.0,89.0,2.6,24.5,805.5,931.66,689.63
2016,10,22,13,0,966.0,89.0,2.6,25.0,797.0,932.04,688.87
2016,10,22,13,15,961.5,88.0,2.6,25.0,779.5,926.2,685.52
2016,10,22,13,30,957.0,87.0,2.6,25.0,762.0,916.57,679.87
2016,10,22,13,45,949.0,86.5,2.65,25.5,736.0,900.85,669.39
2016,10,22,14,0,941.0,86.0,2.7,26.0,710.0,881.62,656.7
2016,10,22,14,15,930.5,84.5,2.7,26.0,676.5,855.86,640.61
2016,10,22,14,30,920.0,83.0,2.7,26.0,643.0,827.0,622.43
2016,10,22,14,45,904.0,81.5,2.75,26.0,602.0,791.02,599.59
2016,10,22,15,0,888.0,80.0,2.8,26.0,561.0,752.66,574.88
2016,10,22,15,15,868.0,77.0,2.8,25.5,514.5,712.02,549.05
2016,10,22,15,30,848.0,74.0,2.8,25.0,468.0,665.28,518.31
2016,10,22,15,45,819.0,70.5,2.8,25.0,416.5,610.98,478.59
2016,10,22,16,0,790.0,67.0,2.8,25.0,365.0,556.47,437.4
2016,10,22,16,15,747.5,62.5,2.45,24.0,310.5,493.56,389.03
2016,10,22,16,30,705.0,58.0,2.1,23.0,256.0,432.42,340.16
2016,10,22,16,45,638.0,51.0,1.8,22.0,201.5,359.6,280.48
2016,10,22,17,0,571.0,44.0,1.5,21.0,147.0,295.13,225.18
2016,10,22,17,15,451.0,34.0,1.5,20.0,97.5,212.0,154.56
2016,10,22,17,30,331.0,24.0,1.5,19.0,48.0,137.48,72.44
2016,10,22,17,45,165.5,12.0,1.55,18.0,24.0,51.89,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,10.32,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,17.66,0.0
2016,10,23,7,15,144.5,40.5,2.1,14.0,60.5,33.2,22.53
2016,10,23,7,30,220.0,60.0,2.2,14.0,96.0,62.22,40.21
2016,10,23,7,45,259.0,79.5,2.35,14.5,137.0,98.97,66.91
2016,10,23,8,0,298.0,99.0,2.5,15.0,178.0,140.33,99.96
2016,10,23,8,15,335.5,112.5,2.55,15.5,220.0,179.82,132.96
2016,10,23,8,30,373.0,126.0,2.6,16.0,262.0,224.05,170.45
2016,10,23,8,45,236.5,160.0,2.65,16.5,250.5,232.47,182.19
2016,10,23,9,0,100.0,194.0,2.7,17.0,239.0,224.89,178.41
2016,10,23,9,15,61.5,197.0,2.9,17.5,226.0,217.21,172.3
2016,10,23,9,30,23.0,200.0,3.1,18.0,213.0,204.39,161.48
2016,10,23,9,45,89.0,239.0,3.35,19.0,292.0,280.7,221.66
2016,10,23,10,0,155.0,278.0,3.6,20.0,371.0,364.73,286.54
2016,10,23,10,15,159.0,295.0,3.7,20.5,394.5,392.31,306.82
2016,10,23,10,30,163.0,312.0,3.8,21.0,418.0,419.92,327.05
2016,10,23,10,45,252.5,311.0,3.95,21.5,483.5,493.01,383.21
2016,10,23,11,0,342.0,310.0,4.1,22.0,549.0,567.84,439.72
2016,10,23,11,15,431.5,286.0,4.1,22.0,594.5,628.05,485.69
2016,10,23,11,30,521.0,262.0,4.1,22.0,640.0,687.39,530.7
2016,10,23,11,45,693.5,191.0,4.15,22.5,700.5,769.31,592.9
2016,10,23,12,0,866.0,120.0,4.2,23.0,761.0,848.93,647.99
2016,10,23,12,15,618.0,225.0,4.15,23.0,683.0,767.02,587.42
2016,10,23,12,30,370.0,330.0,4.1,23.0,605.0,665.89,508.54
2016,10,23,12,45,266.0,344.0,4.1,23.5,541.0,596.36,455.39
2016,10,23,13,0,162.0,358.0,4.1,24.0,477.0,516.97,394.23
2016,10,23,13,15,315.0,314.0,4.05,24.0,537.5,610.17,467.56
2016,10,23,13,30,468.0,270.0,4.0,24.0,598.0,700.69,536.71
2016,10,23,13,45,653.5,189.5,3.95,24.0,630.0,770.32,591.5
2016,10,23,14,0,839.0,109.0,3.9,24.0,662.0,825.0,630.87
2016,10,23,14,15,648.5,168.5,3.8,24.0,583.5,725.61,560.12
2016,10,23,14,30,458.0,228.0,3.7,24.0,505.0,624.01,482.93
2016,10,23,14,45,384.5,227.0,3.6,24.0,449.5,548.1,426.94
2016,10,23,15,0,311.0,226.0,3.5,24.0,394.0,483.68,378.2
2016,10,23,15,15,524.5,158.5,3.15,23.5,412.5,558.07,439.42
2016,10,23,15,30,738.0,91.0,2.8,23.0,431.0,610.89,482.16
2016,10,23,15,45,708.5,85.5,2.5,23.0,382.0,558.34,441.25
2016,10,23,16,0,679.0,80.0,2.2,23.0,333.0,505.95,400.25
2016,10,23,16,15,632.0,74.0,2.05,22.5,281.5,443.97,351.97
2016,10,23,16,30,585.0,68.0,1.9,22.0,230.0,384.51,304.01
2016,10,23,16,45,516.5,59.0,1.75,21.5,179.5,314.95,246.54
2016,10,23,17,0,448.0,50.0,1.6,21.0,129.0,251.03,191.89
2016,10,23,17,15,327.5,37.5,1.6,20.5,84.0,171.66,124.6
2016,10,23,17,30,207.0,25.0,1.6,20.0,39.0,100.21,47.1
2016,10,23,17,45,103.5,12.5,1.6,19.5,19.5,37.11,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,10.81,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,17.38,0.0
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,29.4,18.91
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,61.17,35.15
2016,10,24,7,45,433.5,64.0,1.5,19.0,160.0,102.73,61.5
2016,10,24,8,0,516.0,74.0,1.7,20.0,210.0,152.74,98.85
2016,10,24,8,15,569.0,81.0,1.95,20.5,261.0,202.57,140.16
2016,10,24,8,30,622.0,88.0,2.2,21.0,312.0,257.84,187.05
2016,10,24,8,45,674.0,89.0,2.5,22.0,363.0,312.04,232.89
2016,10,24,9,0,726.0,90.0,2.8,23.0,414.0,370.69,281.61
2016,10,24,9,15,750.0,93.5,2.75,23.5,458.5,424.34,325.74
2016,10,24,9,30,774.0,97.0,2.7,24.0,503.0,477.76,368.33
2016,10,24,9,45,509.0,183.0,2.65,24.5,458.5,456.66,352.05
2016,10,24,10,0,244.0,269.0,2.6,25.0,414.0,407.27,312.29
2016,10,24,10,15,268.0,281.5,2.5,25.5,449.0,449.33,343.18
2016,10,24,10,30,292.0,294.0,2.4,26.0,484.0,490.24,372.27
2016,10,24,10,45,578.0,198.0,2.35,26.5,592.0,610.98,463.88
2016,10,24,11,0,864.0,102.0,2.3,27.0,700.0,738.26,555.07
2016,10,24,11,15,622.0,208.5,2.3,27.0,645.0,694.45,520.23
2016,10,24,11,30,380.0,315.0,2.3,27.0,590.0,624.86,466.07
2016,10,24,11,45,599.0,225.0,2.3,27.5,664.5,726.1,541.45
2016,10,24,12,0,818.0,135.0,2.3,28.0,739.0,822.89,607.71
2016,10,24,12,15,652.5,208.0,2.3,28.0,690.0,776.66,574.71
2016,10,24,12,30,487.0,281.0,2.3,28.0,641.0,719.06,531.62
2016,10,24,12,45,649.5,207.5,2.3,28.0,681.5,787.87,583.62
2016,10,24,13,0,812.0,134.0,2.3,28.0,722.0,848.26,624.63
2016,10,24,13,15,496.0,236.0,2.3,28.0,593.0,687.95,512.09
2016,10,24,13,30,180.0,338.0,2.3,28.0,464.0,512.85,382.04
2016,10,24,13,45,246.0,315.5,2.35,28.5,481.0,543.48,406.73
2016,10,24,14,0,312.0,293.0,2.4,29.0,498.0,580.33,434.23
2016,10,24,14,15,227.0,286.5,2.4,28.5,432.0,492.12,370.82
2016,10,24,14,30,142.0,280.0,2.4,28.0,366.0,415.31,314.59
2016,10,24,14,45,428.5,198.0,2.45,28.0,432.0,557.07,426.25
2016,10,24,15,0,715.0,116.0,2.5,28.0,498.0,668.48,511.6
2016,10,24,15,15,689.5,111.5,2.5,28.0,454.0,623.45,478.93
2016,10,24,15,30,664.0,107.0,2.5,28.0,410.0,577.74,446.17
2016,10,24,15,45,629.5,101.0,2.55,28.0,362.5,524.34,407.09
2016,10,24,16,0,595.0,95.0,2.6,28.0,315.0,471.66,367.44
2016,10,24,16,15,544.5,87.5,2.3,27.0,265.0,409.73,320.1
2016,10,24,16,30,494.0,80.0,2.0,26.0,215.0,350.71,273.44
2016,10,24,16,45,421.0,68.5,1.75,25.5,166.0,279.53,215.56
2016,10,24,17,0,348.0,57.0,1.5,25.0,117.0,217.13,163.28
2016,10,24,17,15,233.5,41.5,1.45,24.0,75.5,142.9,101.8
2016,10,24,17,30,119.0,26.0,1.4,23.0,34.0,75.07,29.45
2016,10,24,17,45,59.5,13.0,1.35,22.5,17.0,26.9,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,13.51,0.0
2016,10,25,7,15,12.0,35.0,1.4,17.0,37.0,31.93,20.9
2016,10,25,7,30,24.0,56.0,1.5,17.0,60.0,52.24,37.01
2016,10,25,7,45,39.5,78.5,1.65,17.5,87.5,76.6,56.78
2016,10,25,8,0,55.0,101.0,1.8,18.0,115.0,103.14,78.31
2016,10,25,8,15,65.5,123.0,1.95,18.5,143.5,130.13,100.38
2016,10,25,8,30,76.0,145.0,2.1,19.0,172.0,158.43,123.36
2016,10,25,8,45,215.5,157.0,2.25,20.0,249.0,221.85,171.6
2016,10,25,9,0,355.0,169.0,2.4,21.0,326.0,300.38,232.47
2016,10,25,9,15,301.0,198.5,2.45,21.0,341.5,325.09,253.38
2016,10,25,9,30,247.0,228.0,2.5,21.0,357.0,344.1,268.83
2016,10,25,9,45,262.0,245.0,2.55,21.5,391.5,382.31,298.08
2016,10,25,10,0,277.0,262.0,2.6,22.0,426.0,421.39,327.37
2016,10,25,10,15,558.0,184.5,2.65,22.5,537.5,535.01,416.07
2016,10,25,10,30,839.0,107.0,2.7,23.0,649.0,666.19,515.27
2016,10,25,10,45,619.5,199.0,2.75,23.5,607.5,639.29,490.53
2016,10,25,11,0,400.0,291.0,2.8,24.0,566.0,589.01,449.1
2016,10,25,11,15,453.0,277.5,2.85,24.0,596.5,633.55,482.73
2016,10,25,11,30,506.0,264.0,2.9,24.0,627.0,675.03,513.46
2016,10,25,11,45,482.0,277.5,2.95,24.5,627.0,682.89,517.32
2016,10,25,12,0,458.0,291.0,3.0,25.0,627.0,688.05,519.45
2016,10,25,12,15,488.5,279.5,3.0,25.0,638.0,710.29,536.02
2016,10,25,12,30,519.0,268.0,3.0,25.0,649.0,731.08,551.43
2016,10,25,12,45,412.0,301.5,3.05,25.5,602.0,673.46,507.66
2016,10,25,13,0,305.0,335.0,3.1,26.0,555.0,621.35,467.58
2016,10,25,13,15,333.5,319.5,3.05,26.0,554.5,630.25,475.37
2016,10,25,13,30,362.0,304.0,3.0,26.0,554.0,637.4,481.58
2016,10,25,13,45,482.0,251.0,2.95,26.0,572.0,686.32,519.91
2016,10,25,14,0,602.0,198.0,2.9,26.0,590.0,725.05,550.52
2016,10,25,14,15,485.0,222.5,2.85,26.0,528.5,645.6,492.03
2016,10,25,14,30,368.0,247.0,2.8,26.0,467.0,563.52,431.43
2016,10,25,14,45,412.0,219.0,2.75,26.0,449.5,566.26,435.57
2016,10,25,15,0,456.0,191.0,2.7,26.0,432.0,556.93,430.5
2016,10,25,15,15,258.5,189.5,2.45,25.5,324.0,395.64,308.3
2016,10,25,15,30,61.0,188.0,2.2,25.0,216.0,240.17,186.48
2016,10,25,15,45,56.5,167.5,1.95,25.0,191.0,213.92,166.67
2016,10,25,16,0,52.0,147.0,1.7,25.0,166.0,187.86,146.33
2016,10,25,16,15,45.0,125.0,1.5,24.0,140.0,158.86,123.82
2016,10,25,16,30,38.0,103.0,1.3,23.0,114.0,130.28,101.08
2016,10,25,16,45,27.5,81.0,1.15,22.5,88.0,100.57,76.67
2016,10,25,17,0,17.0,59.0,1.0,22.0,62.0,71.52,52.42
2016,10,25,17,15,8.5,38.0,1.0,21.5,39.5,42.35,27.75
2016,10,25,17,30,0.0,17.0,1.0,21.0,17.0,16.41,1.17
2016,10,25,17,45,0.0,8.5,1.05,21.0,8.5,8.36,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,15.5,12.5,9.34,0.0
2016,10,26,7,0,112.0,19.0,1.3,16.0,25.0,14.96,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.0,65.0,26.25,16.05
2016,10,26,7,30,366.0,49.0,1.7,18.0,105.0,57.12,31.82
2016,10,26,7,45,450.0,58.0,1.95,19.0,154.5,97.28,56.46
2016,10,26,8,0,534.0,67.0,2.2,20.0,204.0,147.2,93.54
2016,10,26,8,15,585.5,73.5,2.5,20.5,254.5,196.96,135.0
2016,10,26,8,30,637.0,80.0,2.8,21.0,305.0,251.93,181.99
2016,10,26,8,45,672.0,85.0,3.1,22.0,353.5,304.84,227.48
2016,10,26,9,0,707.0,90.0,3.4,23.0,402.0,360.41,274.26
2016,10,26,9,15,493.5,155.5,3.3,23.5,384.5,368.08,284.1
2016,10,26,9,30,280.0,221.0,3.2,24.0,367.0,352.83,273.14
2016,10,26,9,45,222.5,246.5,3.15,24.5,368.5,360.33,278.47
2016,10,26,10,0,165.0,272.0,3.1,25.0,370.0,363.82,279.89
2016,10,26,10,15,195.0,286.5,3.0,25.5,408.0,405.27,310.59
2016,10,26,10,30,225.0,301.0,2.9,26.0,446.0,448.69,342.12
2016,10,26,10,45,526.0,208.5,2.8,26.5,564.0,580.94,443.48
2016,10,26,11,0,827.0,116.0,2.7,27.0,682.0,723.67,547.6
2016,10,26,11,15,508.0,232.5,2.65,27.0,583.5,628.03,473.6
2016,10,26,11,30,189.0,349.0,2.6,27.0,485.0,504.38,377.8
2016,10,26,11,45,178.5,354.0,2.55,27.5,483.5,507.21,379.24
2016,10,26,12,0,168.0,359.0,2.5,28.0,482.0,509.02,379.28
2016,10,26,12,15,517.5,233.5,2.45,28.0,611.5,684.93,512.79
2016,10,26,12,30,867.0,108.0,2.4,28.0,741.0,848.18,626.03
2016,10,26,12,45,635.5,207.0,2.4,28.5,668.0,771.64,571.11
2016,10,26,13,0,404.0,306.0,2.4,29.0,595.0,673.2,497.44
2016,10,26,13,15,627.5,205.5,2.4,29.0,643.0,766.65,568.66
2016,10,26,13,30,851.0,105.0,2.4,29.0,691.0,840.43,619.35
2016,10,26,13,45,568.0,200.0,2.4,29.0,585.0,701.07,522.92
2016,10,26,14,0,285.0,295.0,2.4,29.0,479.0,558.9,417.63
2016,10,26,14,15,547.0,197.0,2.35,29.0,528.5,665.87,501.17
2016,10,26,14,30,809.0,99.0,2.3,29.0,578.0,752.01,563.61
2016,10,26,14,45,783.0,100.0,2.3,29.0,538.5,714.2,538.09
2016,10,26,15,0,757.0,101.0,2.3,29.0,499.0,674.86,512.24
2016,10,26,15,15,733.0,97.0,2.25,28.5,455.0,632.9,484.44
2016,10,26,15,30,709.0,93.0,2.2,28.0,411.0,587.48,452.74
2016,10,26,15,45,677.5,87.5,2.2,28.0,363.5,535.11,414.42
2016,10,26,16,0,646.0,82.0,2.2,28.0,316.0,483.16,375.29
2016,10,26,16,15,597.0,75.5,1.9,27.5,265.5,421.44,327.41
2016,10,26,16,30,548.0,69.0,1.6,27.0,215.0,362.48,280.19
2016,10,26,16,45,478.0,59.0,1.35,26.5,166.0,293.57,224.09
2016,10,26,17,0,408.0,49.0,1.1,26.0,117.0,230.52,171.17
2016,10,26,17,15,285.0,35.5,1.1,25.0,74.5,152.5,106.46
2016,10,26,17,30,162.0,22.0,1.1,24.0,32.0,80.53,17.28
2016,10,26,17,45,81.0,11.0,1.1,23.5,16.0,29.68,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,8.85,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,15.21,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,27.57,16.83
2016,10,27,7,30,308.0,53.0,1.9,19.0,100.0,56.75,33.07
2016,10,27,7,45,395.5,64.0,2.05,19.5,148.5,95.96,57.54
2016,10,27,8,0,483.0,75.0,2.2,20.0,197.0,145.85,94.5
2016,10,27,8,15,537.0,83.0,2.05,21.0,247.0,194.49,134.2
2016,10,27,8,30,591.0,91.0,1.9,22.0,297.0,248.74,179.31
2016,10,27,8,45,633.0,95.5,1.8,23.0,346.0,300.88,222.86
2016,10,27,9,0,675.0,100.0,1.7,24.0,395.0,356.51,268.14
2016,10,27,9,15,701.5,104.5,1.5,24.5,439.5,408.54,309.76
2016,10,27,9,30,728.0,109.0,1.3,25.0,484.0,461.74,350.57
2016,10,27,9,45,747.5,112.5,1.15,25.5,523.5,511.08,387.08
2016,10,27,10,0,767.0,116.0,1.0,26.0,563.0,560.28,421.91
2016,10,27,10,15,781.0,118.5,1.05,26.5,595.5,604.52,453.46
2016,10,27,10,30,795.0,121.0,1.1,27.0,628.0,647.49,483.34
2016,10,27,10,45,803.5,123.5,1.2,27.5,653.5,685.25,509.41
2016,10,27,11,0,812.0,126.0,1.3,28.0,679.0,720.97,533.36
2016,10,27,11,15,818.5,127.0,1.4,28.0,696.5,751.41,553.82
2016,10,27,11,30,825.0,128.0,1.5,28.0,714.0,779.3,572.63
2016,10,27,11,45,851.5,116.5,1.65,28.5,728.0,807.18,590.8
2016,10,27,12,0,878.0,105.0,1.8,29.0,742.0,829.01,604.94
2016,10,27,12,15,878.5,105.0,1.85,29.0,742.5,842.41,613.92
2016,10,27,12,30,879.0,105.0,1.9,29.0,743.0,852.42,620.9
2016,10,27,12,45,877.0,104.5,1.95,29.0,735.0,856.37,624.06
2016,10,27,13,0,875.0,104.0,2.0,29.0,727.0,856.86,625.16
2016,10,27,13,15,870.0,103.0,2.0,29.0,710.5,850.82,621.68
2016,10,27,13,30,865.0,102.0,2.0,29.0,694.0,841.38,616.16
2016,10,27,13,45,858.0,100.5,2.05,29.0,670.0,826.43,607.55
2016,10,27,14,0,851.0,99.0,2.1,29.0,646.0,813.2,600.21
2016,10,27,14,15,839.0,97.0,2.1,29.0,614.0,787.46,584.1
2016,10,27,14,30,827.0,95.0,2.1,29.0,582.0,758.99,566.2
2016,10,27,14,45,804.0,94.5,2.15,29.0,542.0,721.42,542.28
2016,10,27,15,0,781.0,94.0,2.2,29.0,502.0,682.14,516.9
2016,10,27,15,15,757.5,90.5,2.2,28.5,457.5,637.74,488.09
2016,10,27,15,30,734.0,87.0,2.2,28.0,413.0,594.82,458.36
2016,10,27,15,45,702.0,82.0,2.25,28.0,365.0,541.91,419.78
2016,10,27,16,0,670.0,77.0,2.3,28.0,317.0,489.4,380.31
2016,10,27,16,15,621.0,71.0,2.05,27.0,266.0,427.44,332.91
2016,10,27,16,30,572.0,65.0,1.8,26.0,215.0,368.19,285.87
2016,10,27,16,45,501.0,56.0,1.55,25.5,165.5,299.09,229.13
2016,10,27,17,0,430.0,47.0,1.3,25.0,116.0,235.88,175.56
2016,10,27,17,15,304.0,34.0,1.25,24.0,73.5,156.65,109.01
2016,10,27,17,30,178.0,21.0,1.2,23.0,31.0,82.94,7.87
2016,10,27,17,45,89.0,10.5,1.2,22.5,15.5,30.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,84.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,169.0,17.0,0.9,16.0,24.0,13.64,0.0
2016,10,28,7,15,307.5,30.0,1.0,16.5,66.5,23.39,13.42
2016,10,28,7,30,446.0,43.0,1.1,17.0,109.0,53.35,27.34
2016,10,28,7,45,530.0,51.0,1.25,18.0,160.5,97.02,53.28
2016,10,28,8,0,614.0,59.0,1.4,19.0,212.0,150.27,92.73
2016,10,28,8,15,664.0,64.5,1.5,20.0,264.5,203.02,136.57
2016,10,28,8,30,714.0,70.0,1.6,21.0,317.0,261.94,186.55
2016,10,28,8,45,749.5,74.0,1.75,22.0,367.5,317.73,234.29
2016,10,28,9,0,785.0,78.0,1.9,23.0,418.0,376.1,283.02
2016,10,28,9,15,808.0,81.0,2.0,23.5,463.5,430.28,327.87
2016,10,28,9,30,831.0,84.0,2.1,24.0,509.0,485.02,371.78
2016,10,28,9,45,849.5,86.0,2.25,24.5,549.5,536.61,412.24
2016,10,28,10,0,868.0,88.0,2.4,25.0,590.0,587.69,451.19
2016,10,28,10,15,879.5,89.5,2.45,25.0,623.5,632.26,484.99
2016,10,28,10,30,891.0,91.0,2.5,25.0,657.0,675.67,517.22
2016,10,28,10,45,900.5,91.5,2.55,25.5,683.0,714.76,544.12
2016,10,28,11,0,910.0,92.0,2.6,26.0,709.0,751.53,567.97
2016,10,28,11,15,915.0,93.0,2.6,26.0,726.5,782.96,588.79
2016,10,28,11,30,920.0,94.0,2.6,26.0,744.0,811.43,607.56
2016,10,28,11,45,925.0,93.0,2.6,26.5,753.5,834.7,621.56
2016,10,28,12,0,930.0,92.0,2.6,27.0,763.0,854.7,633.39
2016,10,28,12,15,930.0,92.0,2.6,27.0,763.0,868.28,642.24
2016,10,28,12,30,930.0,92.0,2.6,27.0,763.0,878.28,648.87
2016,10,28,12,45,668.0,197.5,2.6,27.5,677.0,785.23,584.55
2016,10,28,13,0,406.0,303.0,2.6,28.0,591.0,669.46,497.98
2016,10,28,13,15,660.0,196.0,2.6,28.0,651.0,780.19,582.3
2016,10,28,13,30,914.0,89.0,2.6,28.0,711.0,865.24,640.13
2016,10,28,13,45,905.5,88.0,2.6,28.0,685.5,849.07,629.38
2016,10,28,14,0,897.0,87.0,2.6,28.0,660.0,829.59,617.35
2016,10,28,14,15,885.5,85.5,2.55,28.0,627.0,804.01,600.91
2016,10,28,14,30,874.0,84.0,2.5,28.0,594.0,775.57,582.55
2016,10,28,14,45,857.5,81.5,2.5,28.0,554.5,739.59,559.23
2016,10,28,15,0,841.0,79.0,2.5,28.0,515.0,705.89,537.35
2016,10,28,15,15,819.0,76.5,2.45,27.5,470.0,661.91,508.64
2016,10,28,15,30,797.0,74.0,2.4,27.0,425.0,616.65,477.55
2016,10,28,15,45,766.0,70.0,2.4,27.0,375.5,563.16,438.15
2016,10,28,16,0,735.0,66.0,2.4,27.0,326.0,509.77,397.63
2016,10,28,16,15,688.0,61.0,2.1,26.0,274.0,447.23,349.39
2016,10,28,16,30,641.0,56.0,1.8,25.0,222.0,389.66,303.06
2016,10,28,16,45,565.5,49.0,1.5,24.5,170.5,317.93,243.7
2016,10,28,17,0,490.0,42.0,1.2,24.0,119.0,252.51,187.75
2016,10,28,17,15,355.5,30.5,1.15,23.0,75.0,169.47,117.2
2016,10,28,17,30,221.0,19.0,1.1,22.0,31.0,92.04,0.0
2016,10,28,17,45,110.5,9.5,1.1,21.5,15.5,34.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
