Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,143.0,17.0,1.6,16.0,23.0,16.71,0.0
2016,10,29,7,15,287.5,30.0,1.85,17.0,64.5,23.58,13.31
2016,10,29,7,30,432.0,43.0,2.1,18.0,106.0,52.1,26.83
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,94.51,51.39
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,147.38,90.11
2016,10,29,8,15,664.5,62.0,2.75,20.5,260.5,199.45,133.72
2016,10,29,8,30,714.0,67.0,2.8,21.0,312.0,257.54,183.7
2016,10,29,8,45,752.0,70.0,2.9,22.0,362.0,313.01,231.59
2016,10,29,9,0,790.0,73.0,3.0,23.0,412.0,371.29,280.74
2016,10,29,9,15,812.0,75.5,3.05,23.5,457.0,424.64,325.5
2016,10,29,9,30,834.0,78.0,3.1,24.0,502.0,478.43,369.23
2016,10,29,9,45,849.5,80.5,3.15,25.0,541.5,528.94,408.37
2016,10,29,10,0,865.0,83.0,3.2,26.0,581.0,578.19,445.22
2016,10,29,10,15,876.0,85.0,3.2,26.0,613.5,623.25,479.54
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,666.61,511.83
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,704.44,538.11
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,739.79,561.22
2016,10,29,11,15,905.0,90.5,3.3,27.0,713.0,770.33,581.71
2016,10,29,11,30,910.0,91.0,3.3,27.0,730.0,797.96,600.16
2016,10,29,11,45,913.0,91.0,3.35,27.5,739.0,820.42,614.11
2016,10,29,12,0,916.0,91.0,3.4,28.0,748.0,839.61,625.87
2016,10,29,12,15,915.5,91.0,3.4,28.0,748.0,852.55,634.45
2016,10,29,12,30,915.0,91.0,3.4,28.0,748.0,861.96,640.8
2016,10,29,12,45,912.5,90.5,3.45,28.5,739.5,865.58,642.4
2016,10,29,13,0,910.0,90.0,3.5,29.0,731.0,865.61,641.75
2016,10,29,13,15,905.0,89.0,3.5,29.0,714.0,859.42,638.08
2016,10,29,13,30,900.0,88.0,3.5,29.0,697.0,849.71,632.2
2016,10,29,13,45,892.0,87.0,3.55,29.0,672.0,834.1,622.71
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,815.24,611.08
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,789.93,594.82
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,761.8,576.62
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,727.02,553.66
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,686.08,526.13
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,641.17,496.24
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,595.18,463.52
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,541.7,423.32
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,491.31,384.3
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,428.67,335.58
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,368.79,287.28
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,297.04,227.82
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,231.91,172.27
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,128.39,87.87
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,31.01,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,13.27,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,15.73,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,26.58,15.31
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,53.97,31.54
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,92.2,54.44
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,142.05,90.43
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,191.29,130.64
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,246.32,176.87
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,299.3,221.43
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,356.64,268.73
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,409.23,311.91
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,462.86,354.49
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,513.43,393.41
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,563.34,430.53
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,607.77,462.47
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,650.89,492.44
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,690.02,519.07
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,727.26,542.92
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,758.24,563.09
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,786.52,581.4
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,809.15,594.76
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,832.06,608.32
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,844.67,616.78
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,853.82,623.19
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,859.09,626.43
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,860.83,627.49
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,855.25,624.72
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,846.21,619.84
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,831.54,611.36
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,813.55,600.76
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,788.19,585.22
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,760.0,567.73
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,730.75,549.4
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,694.54,526.02
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,650.79,497.76
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,605.76,466.79
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,553.74,428.45
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,501.73,388.94
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,439.75,341.11
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,382.78,295.24
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,312.07,236.88
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,247.5,181.75
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,164.07,110.28
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,85.37,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,14.74,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,21.01,10.83
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,48.22,23.51
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,92.33,48.49
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,147.9,89.22
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,201.15,133.87
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,259.09,183.98
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,315.04,232.58
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,373.41,282.08
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,427.41,327.61
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,481.87,372.1
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,532.45,411.55
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,582.15,448.99
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,627.4,483.51
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,670.79,515.87
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,708.7,542.25
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,744.07,565.34
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,774.5,584.82
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,801.89,602.12
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,822.86,615.0
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,840.34,625.58
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,852.94,633.92
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,861.98,640.0
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,864.94,641.16
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,864.28,640.07
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,857.69,636.15
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,847.58,630.02
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,830.77,619.75
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,810.74,607.37
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,784.74,590.66
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,755.96,572.03
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,724.55,551.47
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,686.46,526.0
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,403.57,315.95
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,112.52,84.22
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,327.84,259.54
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,489.01,383.09
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,428.89,335.03
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,369.29,286.74
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,297.23,227.27
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,231.99,171.63
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,150.78,100.98
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,64.01,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,13.76,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,22.55,11.37
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,48.05,26.02
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,86.71,48.41
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,135.68,83.68
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,184.46,123.59
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,238.74,169.58
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,291.3,214.97
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,347.05,262.42
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,399.58,306.47
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,452.15,349.35
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,501.27,387.8
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,550.39,425.02
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,526.18,405.18
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,479.07,366.76
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,591.54,454.16
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,709.17,541.98
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,738.67,560.59
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,765.46,577.64
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,673.6,507.9
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,553.5,413.96
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,700.35,527.52
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,833.49,622.05
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,837.08,623.89
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,837.2,624.31
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,675.84,509.66
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,495.26,371.93
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,656.99,498.69
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,786.75,593.41
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,579.81,443.0
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,356.76,270.86
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,364.85,278.82
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,362.59,278.39
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,489.85,380.92
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,580.08,452.66
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,526.25,411.24
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,475.37,371.53
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,413.88,322.71
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,355.24,274.59
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,282.24,214.27
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,216.64,158.58
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,137.0,89.27
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,51.8,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,11.8,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,24.3,12.14
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,48.68,28.67
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,84.46,50.01
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,131.46,83.27
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,144.41,103.45
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,134.37,103.12
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,219.93,165.25
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,338.12,255.99
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,388.59,298.01
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,440.34,340.13
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,352.36,273.16
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,224.4,171.2
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,238.44,181.94
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,252.51,192.38
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,267.94,203.44
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,280.37,212.16
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,374.18,283.95
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,477.82,361.09
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,634.4,481.96
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,789.31,594.58
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,621.67,470.5
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,423.54,318.04
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,342.06,257.9
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,253.17,190.54
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,539.4,414.31
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,790.66,594.62
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,772.29,580.58
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,754.1,568.75
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,727.89,551.14
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,699.39,531.96
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,652.4,499.22
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,605.31,465.19
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,559.66,432.76
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,513.84,399.47
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,452.93,353.4
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,397.81,310.67
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,335.31,261.7
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,277.19,214.88
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,200.19,152.57
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,138.96,102.11
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,79.03,50.38
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.97,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,7.23,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,12.53,4.49
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,20.26,11.07
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,27.99,17.6
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,35.72,24.1
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,43.46,30.5
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,45.88,32.37
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,48.3,34.19
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,77.37,57.75
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,106.39,80.93
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,157.91,121.73
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,210.7,162.79
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,278.56,215.26
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,348.32,268.12
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,464.28,356.44
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,588.37,447.37
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,570.37,431.4
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,551.63,415.62
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,533.07,400.6
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,517.77,387.75
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,438.99,329.41
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,350.21,263.01
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,207.67,157.09
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,66.77,47.6
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,59.98,42.43
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,53.2,37.09
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,37.7,24.75
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,22.22,12.33
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,16.42,7.67
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,10.14,2.61
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,9.65,2.23
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,77.78,57.84
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,151.59,117.26
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,131.7,101.45
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,112.06,85.86
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,228.68,181.49
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,314.98,246.86
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,242.13,185.66
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,177.66,131.05
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,99.25,63.02
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,15.73,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,20.2,8.35
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,35.16,22.94
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,55.44,40.39
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,76.24,58.09
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,97.34,75.57
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,119.45,93.71
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,96.88,75.11
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,72.52,54.87
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,89.42,68.66
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,106.4,82.35
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,136.58,106.44
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,167.07,130.41
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,166.07,129.26
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,164.99,128.14
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,173.55,134.5
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,182.24,140.93
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,174.35,134.51
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,166.36,128.07
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,143.93,110.02
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,121.47,91.99
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,72.59,53.01
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,24.17,13.99
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,83.25,61.66
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,143.58,109.64
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,146.2,111.72
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,148.87,113.94
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,168.36,129.58
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,188.17,145.44
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,172.67,133.36
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,157.26,121.37
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,128.25,98.55
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,99.4,75.61
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,58.96,43.0
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,19.3,10.42
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,16.88,8.45
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,14.47,6.46
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,11.57,4.06
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,8.67,1.62
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,6.26,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.85,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.93,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,15.44,4.57
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,28.01,17.16
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,45.46,32.22
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,63.07,47.24
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,81.29,62.65
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,99.65,77.92
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,57.01,42.21
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.69
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,10.13,2.82
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.76,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,8.21,1.15
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,9.66,2.32
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,44.46,30.88
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,79.34,59.12
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,91.47,68.63
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,103.69,78.14
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,225.84,175.05
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,350.67,270.67
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,305.78,235.05
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,254.15,194.7
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,269.16,206.39
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,284.34,218.02
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,199.01,152.34
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,114.7,86.21
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,388.06,305.02
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,654.65,503.06
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,436.89,338.4
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,208.01,159.08
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,329.37,256.89
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,432.92,338.1
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,379.68,297.15
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,328.06,257.54
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,412.92,328.48
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,483.74,386.19
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,426.85,341.07
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,373.33,298.28
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,314.55,250.98
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,259.34,205.28
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,189.01,146.39
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,131.79,97.59
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,71.94,43.04
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,9.83,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,17.05,4.96
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,41.47,24.29
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,76.55,45.43
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,121.9,78.13
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,102.99,72.62
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,59.92,44.99
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,95.5,74.52
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,131.32,103.64
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,212.56,168.62
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,303.61,241.17
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,222.87,176.79
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,127.94,99.25
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,117.77,90.75
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,107.56,82.17
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,86.62,65.0
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,65.78,47.97
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,90.02,67.47
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,114.52,87.01
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,67.25,48.99
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,20.3,10.92
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,46.91,32.57
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,73.55,54.1
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,72.58,53.31
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,71.61,52.56
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,42.06,28.68
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.56,4.64
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,12.08,4.26
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,11.59,3.88
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,112.81,86.69
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,220.1,172.39
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,130.05,100.66
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,44.44,31.06
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,25.58,15.64
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,162.39,131.1
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,296.95,236.41
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,230.29,178.75
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,170.84,126.82
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,91.69,54.16
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,11.8,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,16.28,3.59
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,39.46,22.58
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,74.46,42.9
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,120.93,75.76
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,114.39,81.12
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,82.7,63.79
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,47.81,34.55
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,12.54,4.89
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,34.28,23.0
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,56.06,40.86
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,67.2,49.77
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,78.35,58.6
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,134.47,103.72
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,191.44,148.68
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,179.03,138.23
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,166.36,127.77
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,158.72,121.61
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,151.03,115.44
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,169.43,129.67
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,188.06,143.93
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,206.41,158.18
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,224.99,172.57
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,211.53,162.13
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,198.0,151.71
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,175.99,134.61
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,154.0,117.46
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,177.85,136.24
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,202.11,155.13
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,156.9,120.16
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,112.23,85.13
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,72.53,53.48
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,33.8,22.12
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,67.67,50.02
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,103.49,79.43
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,283.96,228.71
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,418.79,333.6
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,355.53,281.74
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,294.64,231.46
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,223.73,171.95
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,161.43,118.6
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,90.43,51.11
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,17.64,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.61,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,21.23,11.48
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,34.77,23.31
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,48.21,34.94
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,62.58,47.21
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,77.02,59.37
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,103.87,81.47
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,131.07,103.49
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,123.76,97.22
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,116.09,90.68
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,125.42,98.06
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,134.78,105.42
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,148.59,116.34
