Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,30,902.0,70.0,5.9,22.0,517.0,717.34,573.25
2016,11,28,14,45,882.5,68.5,5.75,22.0,479.0,682.89,548.03
2016,11,28,15,0,863.0,67.0,5.6,22.0,441.0,646.4,520.7
2016,11,28,15,15,837.5,64.0,5.2,21.5,398.0,606.61,489.54
2016,11,28,15,30,812.0,61.0,4.8,21.0,355.0,561.58,453.74
2016,11,28,15,45,773.5,57.5,4.4,21.0,307.5,507.95,409.51
2016,11,28,16,0,735.0,54.0,4.0,21.0,260.0,454.87,364.91
2016,11,28,16,15,675.5,49.0,3.45,19.5,210.5,391.01,312.3
2016,11,28,16,30,616.0,44.0,2.9,18.0,161.0,330.3,260.23
2016,11,28,16,45,511.0,36.0,2.4,17.0,114.0,252.45,192.91
2016,11,28,17,0,406.0,28.0,1.9,16.0,67.0,187.67,131.23
2016,11,28,17,15,203.0,14.0,1.8,15.5,33.5,83.83,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,9.83,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,16.13,0.0
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,36.38,16.87
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,79.64,41.8
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,125.43,75.37
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,178.99,119.38
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,231.24,165.51
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,286.39,214.53
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,338.66,260.63
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,392.52,306.79
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,442.53,348.61
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,492.4,388.84
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,537.65,425.24
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,581.75,459.76
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,619.14,487.67
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,655.75,514.23
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,687.54,537.18
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,716.7,556.95
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,741.27,571.52
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,762.89,583.7
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,777.35,593.17
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,788.44,600.43
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,794.63,603.25
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,797.34,603.83
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,792.79,601.49
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,784.8,596.96
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,770.64,588.6
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,753.28,578.04
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,729.25,563.56
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,702.5,547.02
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,673.66,527.97
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,638.33,503.09
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,594.84,470.59
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,550.31,436.5
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,497.55,394.4
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,445.37,351.61
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,381.67,300.86
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,321.17,250.44
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,248.09,188.13
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,180.9,125.62
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,81.03,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,27.51,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,36.33,18.62
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,80.16,39.77
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,128.98,76.04
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,185.12,123.45
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,239.38,172.84
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,297.54,226.34
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,352.44,277.04
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,408.0,327.16
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,460.73,372.97
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,513.37,417.1
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,560.66,456.04
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,606.48,492.44
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,647.46,524.01
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,686.25,553.16
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,719.56,578.33
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,749.93,599.55
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,775.25,615.98
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,797.23,629.89
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,813.36,641.01
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,825.83,649.62
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,831.78,652.46
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,833.95,652.78
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,830.28,650.33
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,822.87,645.41
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,809.59,636.71
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,792.8,625.64
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,768.61,609.25
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,741.33,590.61
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,707.92,567.32
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,672.26,542.11
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,628.86,509.18
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,584.1,474.33
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,531.64,431.57
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,482.72,390.2
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,419.12,337.58
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,358.21,284.87
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,281.99,217.78
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,213.47,150.75
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,94.93,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,8.36,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,13.41,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,32.34,14.3
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,75.71,39.18
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,121.82,73.15
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,176.47,118.69
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,228.44,165.44
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,284.02,215.76
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,336.17,262.88
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,389.8,310.17
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,439.7,353.3
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,489.5,395.07
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,534.46,432.45
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,578.19,467.91
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,615.72,496.89
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,652.39,524.44
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,684.0,548.92
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,712.96,570.61
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,736.79,586.41
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,757.62,599.97
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,772.2,610.34
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,783.42,618.43
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,788.98,621.38
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,791.09,622.01
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,786.37,619.04
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,778.26,613.78
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,763.85,602.94
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,746.3,589.97
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,727.38,578.29
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,701.38,561.31
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,667.94,537.58
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,632.43,510.97
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,589.87,478.22
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,546.25,443.86
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,492.99,400.37
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,440.3,356.19
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,377.5,303.78
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,321.35,254.83
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,245.52,189.09
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,178.56,125.66
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,80.04,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.86,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,15.27,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,32.25,19.11
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,57.1,38.95
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,85.89,62.38
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,117.97,89.36
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,149.61,116.39
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,184.66,146.4
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,159.85,128.67
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,123.01,99.07
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,196.98,160.07
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,279.72,227.42
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,218.49,176.92
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,151.01,120.43
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,96.38,75.09
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,42.52,30.07
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,80.78,61.91
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,119.57,93.8
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,186.62,148.43
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,255.49,203.44
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,204.18,162.24
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,152.8,120.63
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,89.52,68.89
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,28.02,17.85
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,92.01,71.14
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,158.7,125.91
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,95.05,73.71
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,33.81,22.82
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,90.67,70.45
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,151.21,120.62
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,130.27,103.54
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,109.35,86.44
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,97.87,77.22
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,86.4,67.89
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,74.41,57.85
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,62.41,47.68
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,49.33,36.52
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,36.7,25.57
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,25.58,15.77
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,14.47,5.69
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,7.23,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.98,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.97,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,6.26,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,10.6,3.37
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,15.91,8.14
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,21.22,12.89
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,26.54,17.6
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,31.85,22.26
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,50.72,38.65
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,69.61,54.9
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,90.01,72.3
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,110.53,89.63
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,94.42,75.69
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,78.34,61.83
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,102.76,82.36
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,127.41,102.83
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,97.37,77.38
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,67.7,52.2
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,96.89,76.88
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,126.6,101.81
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,89.04,70.15
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,52.21,38.96
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,89.52,70.62
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,127.88,102.92
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,87.09,68.6
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,47.37,34.94
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,45.43,33.29
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,43.49,31.62
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,78.83,61.91
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,115.76,93.5
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,105.8,85.23
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,95.84,76.96
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,86.41,69.07
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,76.99,61.13
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,66.01,51.75
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,55.08,42.3
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,44.43,32.98
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,33.79,23.54
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,23.64,14.45
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,13.5,5.11
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,6.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.95,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,8.67,1.05
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,14.46,6.6
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,21.71,13.08
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,28.95,19.54
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,36.69,26.35
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,44.43,33.08
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,32.82,22.96
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,21.23,12.83
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,30.41,20.71
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,39.6,28.5
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,37.19,26.36
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,34.78,24.23
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,32.36,22.06
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,29.95,19.92
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,62.86,47.8
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,95.91,75.54
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,144.06,115.66
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,193.18,156.06
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,147.34,118.16
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,101.86,80.32
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,126.79,101.18
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,152.12,122.24
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,131.53,105.22
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,111.0,88.22
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,94.55,74.55
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,78.35,61.02
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,66.72,51.28
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,55.09,41.5
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,77.85,61.0
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,102.07,81.72
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,91.61,72.99
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,81.17,64.23
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,69.68,54.49
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,58.19,44.63
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,46.37,34.43
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,34.76,24.25
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,24.13,14.78
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,13.5,5.06
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,6.75,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.44,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.89,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,4.34,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,5.78,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,7.23,0.7
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,8.68,1.97
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,34.76,24.8
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,60.89,47.41
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,75.43,59.67
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,90.03,71.82
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,99.8,79.91
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,109.62,87.98
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,119.49,96.06
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,129.4,104.14
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,177.08,143.66
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,225.9,183.41
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,184.84,149.26
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,143.57,114.98
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,167.98,135.26
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,192.78,155.6
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,222.7,179.94
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,253.14,204.49
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,281.36,227.7
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,302.57,245.3
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,232.84,188.81
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,158.48,127.56
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,157.28,126.99
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,156.2,126.37
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,402.13,336.91
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,602.81,499.34
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,560.18,464.02
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,516.85,429.04
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,468.05,388.9
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,419.49,347.69
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,356.84,293.61
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,297.78,241.08
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,228.65,179.12
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,167.07,119.23
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,75.46,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,14.74,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,24.64,9.93
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,67.47,33.12
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,112.87,65.17
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,166.53,109.52
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,218.69,156.81
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,275.03,208.93
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,327.71,258.36
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,381.83,308.18
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,432.1,353.94
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,482.15,398.33
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,399.77,331.84
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,275.94,226.79
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,217.05,177.38
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,152.23,122.39
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,141.36,113.25
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,130.49,104.1
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,150.18,120.15
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,170.11,136.26
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,144.39,115.0
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,118.75,93.78
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,130.81,103.81
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,143.02,113.93
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,158.2,126.54
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,173.65,139.38
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,140.79,112.19
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,108.2,85.15
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,110.4,87.32
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,112.69,89.58
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,110.47,87.91
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,108.34,86.33
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,97.38,77.44
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,86.43,68.46
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,269.05,226.33
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,407.65,339.53
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,344.08,283.87
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,284.2,230.74
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,207.08,162.92
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,141.36,101.53
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,64.07,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,13.76,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,24.88,11.06
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,62.93,33.56
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,104.67,63.06
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,154.9,103.77
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,203.85,147.2
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,257.04,195.0
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,307.32,240.5
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,359.61,286.72
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,407.97,328.19
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,456.2,368.17
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,500.86,404.54
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,544.7,439.09
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,477.94,385.3
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,382.08,306.85
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,398.15,319.99
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,413.78,331.99
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,420.48,336.25
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,426.28,339.84
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,399.92,318.7
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,365.11,291.11
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,364.21,290.32
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,363.03,289.13
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,344.63,274.76
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,325.95,260.22
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,347.52,277.98
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,376.17,300.74
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,265.91,213.03
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,160.1,126.93
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,210.99,169.49
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,255.08,205.13
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,231.13,186.11
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,207.36,167.31
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,326.7,264.96
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,407.28,325.25
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,345.25,275.28
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,286.8,227.1
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,213.61,165.09
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,149.05,105.76
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,67.27,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,19.79,9.47
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,33.57,23.19
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,51.65,39.72
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,69.94,56.34
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,88.23,72.5
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,106.98,88.86
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,126.66,105.96
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,147.04,123.58
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,170.77,143.76
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,194.18,163.5
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,210.05,176.9
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,225.98,190.28
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,211.2,177.27
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,198.56,166.05
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,207.61,173.58
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,216.76,181.2
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,217.15,181.36
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,217.48,181.51
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,288.65,243.04
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,356.61,301.4
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,364.51,308.27
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,372.25,315.15
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,308.02,260.33
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,236.35,198.72
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,174.3,145.85
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,113.27,93.18
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,227.63,194.31
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,347.41,297.88
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,269.2,230.31
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,201.2,170.91
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,181.94,154.53
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,162.87,138.12
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,135.83,114.59
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,115.35,96.53
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,92.26,76.04
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,69.64,55.72
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,48.47,36.45
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,26.8,16.29
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,13.03,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
