Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,225.5,14.5,3.9,-4.0,38.0,10.71,0.0
2016,12,19,8,0,451.0,29.0,4.0,-4.0,76.0,44.64,20.69
2016,12,19,8,15,542.5,36.5,4.0,-3.5,122.0,86.42,47.48
2016,12,19,8,30,634.0,44.0,4.0,-3.0,168.0,137.84,88.23
2016,12,19,8,45,688.0,49.0,4.0,-3.0,216.0,188.35,134.19
2016,12,19,9,0,742.0,54.0,4.0,-3.0,264.0,243.6,186.47
2016,12,19,9,15,777.5,57.5,4.0,-2.5,309.0,296.02,237.08
2016,12,19,9,30,813.0,61.0,4.0,-2.0,354.0,350.52,288.87
2016,12,19,9,45,837.5,63.5,4.0,-1.5,395.0,401.3,336.6
2016,12,19,10,0,862.0,66.0,4.0,-1.0,436.0,452.02,382.99
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.0,498.44,424.4
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,543.87,463.73
2016,12,19,10,45,908.0,71.0,3.9,0.0,534.0,585.03,499.54
2016,12,19,11,0,921.0,72.0,3.9,0.0,562.0,624.41,533.11
2016,12,19,11,15,739.5,126.5,3.85,0.5,529.5,600.5,511.12
2016,12,19,11,30,558.0,181.0,3.8,1.0,497.0,558.4,474.0
2016,12,19,11,45,599.0,172.0,3.75,1.5,517.5,593.68,502.82
2016,12,19,12,0,640.0,163.0,3.7,2.0,538.0,626.55,528.98
2016,12,19,12,15,791.5,120.5,3.65,2.5,587.5,698.85,588.14
2016,12,19,12,30,943.0,78.0,3.6,3.0,637.0,769.82,641.76
2016,12,19,12,45,811.5,114.0,3.55,3.5,593.0,726.32,606.32
2016,12,19,13,0,680.0,150.0,3.5,4.0,549.0,676.65,565.46
2016,12,19,13,15,806.0,113.0,3.45,4.0,576.0,729.25,608.35
2016,12,19,13,30,932.0,76.0,3.4,4.0,603.0,776.14,644.39
2016,12,19,13,45,815.5,100.0,3.35,4.5,549.5,717.81,598.42
2016,12,19,14,0,699.0,124.0,3.3,5.0,496.0,656.48,549.73
2016,12,19,14,15,725.5,109.0,3.25,5.0,478.0,650.33,546.32
2016,12,19,14,30,752.0,94.0,3.2,5.0,460.0,637.95,537.6
2016,12,19,14,45,638.0,113.5,3.15,5.0,409.0,571.74,483.32
2016,12,19,15,0,524.0,133.0,3.1,5.0,358.0,501.81,425.68
2016,12,19,15,15,666.0,97.5,2.9,4.5,356.0,540.42,459.48
2016,12,19,15,30,808.0,62.0,2.7,4.0,354.0,561.82,477.75
2016,12,19,15,45,770.0,59.0,2.55,4.0,308.5,510.94,434.26
2016,12,19,16,0,732.0,56.0,2.4,4.0,263.0,460.34,390.27
2016,12,19,16,15,677.0,51.0,2.1,3.0,215.5,399.9,337.69
2016,12,19,16,30,622.0,46.0,1.8,2.0,168.0,341.94,285.37
2016,12,19,16,45,527.0,38.5,1.5,1.5,122.0,271.78,221.12
2016,12,19,17,0,432.0,31.0,1.2,1.0,76.0,206.18,158.13
2016,12,19,17,15,216.0,15.5,1.2,0.5,38.0,95.39,31.62
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,15.5,0.15,1.5,34.5,11.66,0.0
2016,12,20,8,0,368.0,31.0,0.1,2.0,69.0,41.17,19.76
2016,12,20,8,15,460.5,40.0,0.2,2.5,113.0,80.05,44.49
2016,12,20,8,30,553.0,49.0,0.3,3.0,157.0,128.67,81.49
2016,12,20,8,45,610.0,55.0,0.45,3.5,202.5,176.58,122.78
2016,12,20,9,0,667.0,61.0,0.6,4.0,248.0,229.67,170.12
2016,12,20,9,15,704.0,65.0,0.75,4.5,291.5,280.06,216.2
2016,12,20,9,30,741.0,69.0,0.9,5.0,335.0,332.1,263.16
2016,12,20,9,45,766.5,72.5,1.05,6.0,374.5,381.06,306.36
2016,12,20,10,0,792.0,76.0,1.2,7.0,414.0,430.63,348.81
2016,12,20,10,15,810.0,78.5,1.3,7.5,448.0,475.81,387.08
2016,12,20,10,30,828.0,81.0,1.4,8.0,482.0,520.33,423.81
2016,12,20,10,45,840.0,82.5,1.55,8.5,509.5,559.52,455.81
2016,12,20,11,0,852.0,84.0,1.7,9.0,537.0,597.07,485.87
2016,12,20,11,15,481.0,173.0,1.8,9.5,430.5,485.05,395.52
2016,12,20,11,30,110.0,262.0,1.9,10.0,324.0,336.97,273.06
2016,12,20,11,45,111.0,268.0,2.05,10.5,332.0,347.46,281.81
2016,12,20,12,0,112.0,274.0,2.2,11.0,340.0,357.74,289.56
2016,12,20,12,15,119.0,277.0,2.25,11.5,347.5,375.08,302.83
2016,12,20,12,30,126.0,280.0,2.3,12.0,355.0,386.41,311.36
2016,12,20,12,45,103.0,273.5,2.35,12.5,334.5,358.21,288.36
2016,12,20,13,0,80.0,267.0,2.4,13.0,314.0,335.94,270.06
2016,12,20,13,15,82.0,262.0,2.4,13.0,309.5,333.36,268.4
2016,12,20,13,30,84.0,257.0,2.4,13.0,305.0,330.55,266.51
2016,12,20,13,45,472.5,169.0,2.45,13.5,422.0,542.1,440.99
2016,12,20,14,0,861.0,81.0,2.5,14.0,539.0,722.77,580.24
2016,12,20,14,15,438.0,130.5,2.45,14.0,363.5,466.32,380.49
2016,12,20,14,30,15.0,180.0,2.4,14.0,188.0,191.49,153.39
2016,12,20,14,45,393.0,131.0,2.4,14.0,300.5,422.86,348.93
2016,12,20,15,0,771.0,82.0,2.4,14.0,413.0,606.02,495.07
2016,12,20,15,15,745.0,78.5,2.2,13.5,374.0,565.83,462.52
2016,12,20,15,30,719.0,75.0,2.0,13.0,335.0,527.27,432.07
2016,12,20,15,45,686.5,69.5,1.8,13.0,292.5,479.62,393.03
2016,12,20,16,0,654.0,64.0,1.6,13.0,250.0,432.17,353.16
2016,12,20,16,15,598.0,57.5,1.5,12.0,204.5,372.69,304.0
2016,12,20,16,30,542.0,51.0,1.4,11.0,159.0,316.1,255.39
2016,12,20,16,45,455.0,42.0,1.35,10.0,115.5,247.65,195.86
2016,12,20,17,0,368.0,33.0,1.3,9.0,72.0,186.16,139.46
2016,12,20,17,15,184.0,16.5,1.35,8.5,36.0,87.38,31.32
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,15.5,3.25,5.0,34.0,11.72,0.0
2016,12,21,8,0,373.0,31.0,3.6,6.0,68.0,40.64,18.92
2016,12,21,8,15,467.0,39.5,3.55,6.5,112.0,79.28,42.94
2016,12,21,8,30,561.0,48.0,3.5,7.0,156.0,127.83,79.6
2016,12,21,8,45,618.5,54.0,3.5,8.0,202.5,176.2,121.05
2016,12,21,9,0,676.0,60.0,3.5,9.0,249.0,229.77,168.63
2016,12,21,9,15,713.5,64.0,3.7,9.5,292.5,280.74,215.44
2016,12,21,9,30,751.0,68.0,3.9,10.0,336.0,333.4,263.26
2016,12,21,9,45,776.5,71.0,4.1,11.0,376.0,382.33,306.89
2016,12,21,10,0,802.0,74.0,4.3,12.0,416.0,431.83,349.86
2016,12,21,10,15,819.5,76.5,4.3,12.5,450.0,477.22,388.72
2016,12,21,10,30,837.0,79.0,4.3,13.0,484.0,521.89,425.91
2016,12,21,10,45,599.5,149.0,4.35,14.0,447.5,493.91,402.08
2016,12,21,11,0,362.0,219.0,4.4,15.0,411.0,441.08,357.22
2016,12,21,11,15,277.5,241.5,4.4,15.0,392.0,424.63,343.44
2016,12,21,11,30,193.0,264.0,4.4,15.0,373.0,397.63,320.76
2016,12,21,11,45,327.5,244.0,4.4,15.5,434.0,478.13,386.02
2016,12,21,12,0,462.0,224.0,4.4,16.0,495.0,564.03,453.9
2016,12,21,12,15,446.0,230.5,4.4,16.0,493.5,569.13,457.3
2016,12,21,12,30,430.0,237.0,4.4,16.0,492.0,572.15,459.43
2016,12,21,12,45,411.5,240.0,4.4,16.5,482.5,561.06,450.11
2016,12,21,13,0,393.0,243.0,4.4,17.0,473.0,554.69,444.32
2016,12,21,13,15,636.5,163.5,4.35,17.0,527.5,661.39,531.06
2016,12,21,13,30,880.0,84.0,4.3,17.0,582.0,747.11,597.21
2016,12,21,13,45,871.5,82.5,4.25,17.5,562.0,735.26,587.15
2016,12,21,14,0,863.0,81.0,4.2,18.0,542.0,724.56,578.78
2016,12,21,14,15,851.0,79.5,4.1,18.0,515.0,704.2,564.21
2016,12,21,14,30,839.0,78.0,4.0,18.0,488.0,681.09,547.66
2016,12,21,14,45,816.0,77.0,3.9,18.0,453.0,648.58,523.91
2016,12,21,15,0,793.0,76.0,3.8,18.0,418.0,614.2,497.47
2016,12,21,15,15,767.5,73.0,3.4,17.5,379.0,574.4,466.55
2016,12,21,15,30,742.0,70.0,3.0,17.0,340.0,533.47,434.09
2016,12,21,15,45,706.5,65.5,2.7,16.5,296.5,484.45,394.73
2016,12,21,16,0,671.0,61.0,2.4,16.0,253.0,438.36,356.52
2016,12,21,16,15,615.5,55.5,2.2,15.0,207.0,379.65,307.89
2016,12,21,16,30,560.0,50.0,2.0,14.0,161.0,323.76,259.84
2016,12,21,16,45,472.0,41.0,1.85,13.0,117.0,254.04,199.45
2016,12,21,17,0,384.0,32.0,1.7,12.0,73.0,191.39,142.48
2016,12,21,17,15,192.0,16.0,1.75,11.5,36.5,89.78,35.46
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,164.5,16.0,4.25,6.5,32.0,12.25,0.0
2016,12,22,8,0,329.0,32.0,4.4,7.0,64.0,39.4,19.01
2016,12,22,8,15,424.5,41.5,4.55,7.5,107.5,76.57,42.29
2016,12,22,8,30,520.0,51.0,4.7,8.0,151.0,123.87,77.76
2016,12,22,8,45,582.0,57.0,4.9,8.5,196.5,170.9,117.9
2016,12,22,9,0,644.0,63.0,5.1,9.0,242.0,223.67,164.91
2016,12,22,9,15,682.5,67.5,5.05,9.5,285.5,273.26,210.56
2016,12,22,9,30,721.0,72.0,5.0,10.0,329.0,325.89,258.39
2016,12,22,9,45,748.5,75.5,5.0,10.5,369.0,374.79,302.54
2016,12,22,10,0,776.0,79.0,5.0,11.0,409.0,424.51,346.33
2016,12,22,10,15,794.5,81.5,4.85,11.5,443.0,469.39,384.89
2016,12,22,10,30,813.0,84.0,4.7,12.0,477.0,513.7,421.84
2016,12,22,10,45,826.5,85.5,4.6,12.5,504.5,553.34,454.15
2016,12,22,11,0,840.0,87.0,4.5,13.0,532.0,591.5,484.41
2016,12,22,11,15,635.0,154.0,4.4,13.5,498.0,562.12,458.28
2016,12,22,11,30,430.0,221.0,4.3,14.0,464.0,515.58,418.06
2016,12,22,11,45,662.5,150.5,4.2,14.5,534.0,612.72,496.93
2016,12,22,12,0,895.0,80.0,4.1,15.0,604.0,708.28,571.29
2016,12,22,12,15,896.5,80.5,4.0,15.0,608.5,725.61,583.15
2016,12,22,12,30,898.0,81.0,3.9,15.0,613.0,739.79,593.17
2016,12,22,12,45,895.0,81.0,3.85,15.5,609.0,746.92,597.13
2016,12,22,13,0,892.0,81.0,3.8,16.0,605.0,750.71,598.78
2016,12,22,13,15,888.0,80.5,3.75,16.0,593.0,749.88,598.29
2016,12,22,13,30,884.0,80.0,3.7,16.0,581.0,745.76,595.54
2016,12,22,13,45,875.5,79.0,3.65,16.0,561.5,734.54,587.68
2016,12,22,14,0,867.0,78.0,3.6,16.0,542.0,720.21,577.66
2016,12,22,14,15,855.5,76.5,3.55,16.0,515.0,700.21,563.49
2016,12,22,14,30,844.0,75.0,3.5,16.0,488.0,681.7,550.52
2016,12,22,14,45,820.0,75.0,3.45,16.0,453.5,649.67,527.25
2016,12,22,15,0,796.0,75.0,3.4,16.0,419.0,615.78,501.31
2016,12,22,15,15,771.0,72.0,3.1,15.5,380.0,576.27,470.7
2016,12,22,15,30,746.0,69.0,2.8,15.0,341.0,535.6,438.52
2016,12,22,15,45,706.5,65.5,2.55,14.5,297.5,485.36,398.07
2016,12,22,16,0,667.0,62.0,2.3,14.0,254.0,438.35,359.01
2016,12,22,16,15,612.0,56.0,2.1,13.0,208.5,379.42,309.94
2016,12,22,16,30,557.0,50.0,1.9,12.0,163.0,323.26,261.43
2016,12,22,16,45,463.5,42.0,1.7,11.5,118.5,252.5,199.48
2016,12,22,17,0,370.0,34.0,1.5,11.0,74.0,189.15,141.78
2016,12,22,17,15,185.0,17.0,1.55,10.5,37.0,89.57,38.96
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.6,9.5,7.5,7.23,0.0
2016,12,23,8,0,0.0,15.0,3.0,10.0,15.0,14.47,5.94
2016,12,23,8,15,0.0,25.5,3.2,10.5,25.5,24.61,15.18
2016,12,23,8,30,0.0,36.0,3.4,11.0,36.0,34.76,24.17
2016,12,23,8,45,0.0,47.5,3.6,11.5,47.5,45.89,33.88
2016,12,23,9,0,0.0,59.0,3.8,12.0,59.0,57.01,43.45
2016,12,23,9,15,0.0,70.0,3.85,12.5,70.0,67.65,52.45
2016,12,23,9,30,0.0,81.0,3.9,13.0,81.0,78.33,61.34
2016,12,23,9,45,0.0,91.0,3.95,13.5,91.0,88.07,69.31
2016,12,23,10,0,0.0,101.0,4.0,14.0,101.0,97.84,77.21
2016,12,23,10,15,0.0,109.5,4.0,14.5,109.5,106.18,83.83
2016,12,23,10,30,0.0,118.0,4.0,15.0,118.0,114.55,90.42
2016,12,23,10,45,0.0,125.0,4.0,15.5,125.0,121.48,95.76
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,128.43,101.11
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,133.93,105.25
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,139.46,109.41
2016,12,23,11,45,2.0,162.5,4.15,17.5,164.0,160.37,126.08
2016,12,23,12,0,4.0,182.0,4.2,18.0,185.0,181.59,142.84
2016,12,23,12,15,10.5,201.0,4.2,18.0,208.0,205.79,162.31
2016,12,23,12,30,17.0,220.0,4.2,18.0,231.0,230.44,182.07
2016,12,23,12,45,17.0,218.5,4.2,18.5,229.5,229.45,180.92
2016,12,23,13,0,17.0,217.0,4.2,19.0,228.0,228.44,179.85
2016,12,23,13,15,8.5,192.0,4.15,19.0,197.5,196.65,154.42
2016,12,23,13,30,0.0,167.0,4.1,19.0,167.0,164.89,128.9
2016,12,23,13,45,0.0,150.0,4.1,19.0,150.0,147.7,115.27
2016,12,23,14,0,0.0,133.0,4.1,19.0,133.0,130.54,101.57
2016,12,23,14,15,0.0,119.5,3.95,19.0,119.5,116.98,90.73
2016,12,23,14,30,0.0,106.0,3.8,19.0,106.0,103.43,79.85
2016,12,23,14,45,0.0,78.5,3.65,19.5,78.5,75.91,57.3
2016,12,23,15,0,0.0,51.0,3.5,20.0,51.0,49.27,35.35
2016,12,23,15,15,0.0,46.0,3.05,19.5,46.0,44.43,31.5
2016,12,23,15,30,0.0,41.0,2.6,19.0,41.0,39.59,27.6
2016,12,23,15,45,257.5,63.5,2.2,19.0,138.0,227.76,186.46
2016,12,23,16,0,515.0,86.0,1.8,19.0,235.0,385.93,311.05
2016,12,23,16,15,456.5,77.0,1.55,18.0,192.0,325.84,261.08
2016,12,23,16,30,398.0,68.0,1.3,17.0,149.0,271.64,215.6
2016,12,23,16,45,309.5,55.0,1.1,16.5,107.5,204.56,158.71
2016,12,23,17,0,221.0,42.0,0.9,16.0,66.0,145.11,107.0
2016,12,23,17,15,110.5,21.0,0.9,15.5,33.0,70.14,31.51
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,132.0,16.5,2.75,16.5,29.0,12.87,0.0
2016,12,24,8,0,264.0,33.0,3.0,17.0,58.0,37.15,18.02
2016,12,24,8,15,359.5,44.0,3.1,17.5,99.5,71.89,39.46
2016,12,24,8,30,455.0,55.0,3.2,18.0,141.0,116.86,71.69
2016,12,24,8,45,517.0,62.0,3.3,18.5,185.0,161.29,107.75
2016,12,24,9,0,579.0,69.0,3.4,19.0,229.0,211.61,150.35
2016,12,24,9,15,302.5,102.5,3.6,19.5,187.5,192.13,145.65
2016,12,24,9,30,26.0,136.0,3.8,20.0,146.0,141.61,111.05
2016,12,24,9,45,38.0,155.5,4.0,20.5,171.5,167.28,131.61
2016,12,24,10,0,50.0,175.0,4.2,21.0,197.0,194.15,152.88
2016,12,24,10,15,124.5,195.5,4.35,21.0,254.5,255.64,202.12
2016,12,24,10,30,199.0,216.0,4.5,21.0,312.0,320.91,254.2
2016,12,24,10,45,208.5,228.5,4.7,21.5,334.5,347.39,274.74
2016,12,24,11,0,218.0,241.0,4.9,22.0,357.0,374.06,295.31
2016,12,24,11,15,220.5,250.0,5.0,22.0,371.0,392.85,310.02
2016,12,24,11,30,223.0,259.0,5.1,22.0,385.0,411.2,324.32
2016,12,24,11,45,232.5,265.5,5.2,22.5,399.0,431.09,339.25
2016,12,24,12,0,242.0,272.0,5.3,23.0,413.0,450.71,353.87
2016,12,24,12,15,132.5,250.5,5.3,23.0,328.0,355.75,278.94
2016,12,24,12,30,23.0,229.0,5.3,23.0,243.0,244.05,189.57
2016,12,24,12,45,35.0,240.5,5.35,23.5,261.5,272.39,211.84
2016,12,24,13,0,47.0,252.0,5.4,24.0,280.0,294.96,229.3
2016,12,24,13,15,174.0,252.5,5.35,24.0,352.0,398.15,312.4
2016,12,24,13,30,301.0,253.0,5.3,24.0,424.0,501.61,393.84
2016,12,24,13,45,150.5,186.0,5.3,24.0,271.5,308.85,243.67
2016,12,24,14,0,0.0,119.0,5.3,24.0,119.0,116.27,88.17
2016,12,24,14,15,14.0,156.5,5.15,23.5,163.5,165.19,128.16
2016,12,24,14,30,28.0,194.0,5.0,23.0,208.0,215.57,168.95
2016,12,24,14,45,21.5,177.5,4.85,23.0,188.0,193.93,151.8
2016,12,24,15,0,15.0,161.0,4.7,23.0,168.0,172.51,134.84
2016,12,24,15,15,11.5,147.0,4.45,22.5,152.0,155.99,122.01
2016,12,24,15,30,8.0,133.0,4.2,22.0,136.0,139.69,109.2
2016,12,24,15,45,274.0,107.0,4.0,22.0,187.0,281.27,227.27
2016,12,24,16,0,540.0,81.0,3.8,22.0,238.0,394.65,317.14
2016,12,24,16,15,481.5,72.5,3.8,21.5,194.5,335.7,268.26
2016,12,24,16,30,423.0,64.0,3.8,21.0,151.0,279.92,221.19
2016,12,24,16,45,329.0,53.0,3.8,20.5,109.5,210.43,162.38
2016,12,24,17,0,235.0,42.0,3.8,20.0,68.0,150.43,110.32
2016,12,24,17,15,117.5,21.0,3.95,20.0,34.0,72.79,34.47
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,10.0,16.0,5.95,18.0,17.0,15.13,0.0
2016,12,25,8,0,20.0,32.0,6.2,18.0,34.0,30.49,17.45
2016,12,25,8,15,39.5,51.5,6.5,18.5,58.0,51.83,35.25
2016,12,25,8,30,59.0,71.0,6.8,19.0,82.0,75.65,54.55
2016,12,25,8,45,70.0,91.0,7.1,19.5,107.5,100.58,75.31
2016,12,25,9,0,81.0,111.0,7.4,20.0,133.0,126.78,97.16
2016,12,25,9,15,87.5,129.5,7.6,20.0,157.5,151.39,117.93
2016,12,25,9,30,94.0,148.0,7.8,20.0,182.0,176.62,139.08
2016,12,25,9,45,428.0,113.0,8.0,20.5,291.0,282.78,222.52
2016,12,25,10,0,762.0,78.0,8.2,21.0,400.0,414.6,328.56
2016,12,25,10,15,496.0,145.5,8.25,21.0,362.0,387.84,309.92
2016,12,25,10,30,230.0,213.0,8.3,21.0,324.0,333.62,266.47
2016,12,25,10,45,191.0,229.0,8.35,21.5,325.0,338.02,269.43
2016,12,25,11,0,152.0,245.0,8.4,22.0,326.0,339.31,269.46
2016,12,25,11,15,176.0,254.5,8.3,22.0,351.5,369.91,293.93
2016,12,25,11,30,200.0,264.0,8.2,22.0,377.0,401.48,319.02
2016,12,25,11,45,130.0,261.5,8.1,22.5,335.5,358.18,283.08
2016,12,25,12,0,60.0,259.0,8.0,23.0,294.0,305.4,239.56
2016,12,25,12,15,39.5,241.0,7.85,23.0,264.0,273.57,214.08
2016,12,25,12,30,19.0,223.0,7.7,23.0,234.0,234.94,183.11
2016,12,25,12,45,127.0,249.0,7.55,23.5,323.5,355.69,280.35
2016,12,25,13,0,235.0,275.0,7.4,24.0,413.0,465.97,367.22
2016,12,25,13,15,135.5,255.0,7.15,24.0,334.5,372.45,292.69
2016,12,25,13,30,36.0,235.0,6.9,24.0,256.0,270.45,210.78
2016,12,25,13,45,404.5,172.5,6.65,24.0,390.5,497.02,396.66
2016,12,25,14,0,773.0,110.0,6.4,24.0,525.0,696.56,553.76
2016,12,25,14,15,759.5,108.0,6.15,24.0,499.5,676.23,537.82
2016,12,25,14,30,746.0,106.0,5.9,24.0,474.0,653.47,520.3
2016,12,25,14,45,698.0,111.5,5.7,24.0,437.0,613.56,489.25
2016,12,25,15,0,650.0,117.0,5.5,24.0,400.0,572.9,457.41
2016,12,25,15,15,620.5,111.5,5.2,23.5,362.5,531.71,425.91
2016,12,25,15,30,591.0,106.0,4.9,23.0,325.0,489.96,393.4
2016,12,25,15,45,535.0,102.0,4.6,23.0,281.5,432.41,347.04
2016,12,25,16,0,479.0,98.0,4.3,23.0,238.0,380.2,304.11
2016,12,25,16,15,417.5,87.5,4.05,22.5,194.5,320.49,255.27
2016,12,25,16,30,356.0,77.0,3.8,22.0,151.0,264.66,208.45
2016,12,25,16,45,265.0,62.5,3.55,21.5,109.5,196.46,151.19
2016,12,25,17,0,174.0,48.0,3.3,21.0,68.0,130.77,95.58
2016,12,25,17,15,87.0,24.0,3.3,20.5,34.0,62.29,30.58
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,148.0,15.5,2.35,18.5,29.5,12.0,0.0
2016,12,26,8,0,296.0,31.0,2.6,19.0,59.0,35.13,15.96
2016,12,26,8,15,395.5,41.0,2.6,19.5,101.0,70.75,36.99
2016,12,26,8,30,495.0,51.0,2.6,20.0,143.0,117.0,69.44
2016,12,26,8,45,561.0,56.5,2.65,20.5,188.5,162.71,106.06
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,214.66,149.64
2016,12,26,9,15,667.0,66.5,2.8,21.0,277.5,263.79,192.81
2016,12,26,9,30,707.0,71.0,2.9,21.0,321.0,315.72,238.06
2016,12,26,9,45,740.5,73.0,3.0,21.5,361.5,365.36,280.53
2016,12,26,10,0,774.0,75.0,3.1,22.0,402.0,415.92,322.76
2016,12,26,10,15,442.0,145.5,3.2,22.5,335.5,361.65,283.23
2016,12,26,10,30,110.0,216.0,3.3,23.0,269.0,271.58,212.1
2016,12,26,10,45,135.5,230.0,3.4,23.5,299.5,308.23,240.65
2016,12,26,11,0,161.0,244.0,3.5,24.0,330.0,343.39,267.47
2016,12,26,11,15,191.5,252.5,3.5,24.0,358.5,377.23,293.67
2016,12,26,11,30,222.0,261.0,3.5,24.0,387.0,412.35,320.68
2016,12,26,11,45,529.5,179.5,3.55,24.5,488.0,550.21,429.12
2016,12,26,12,0,837.0,98.0,3.6,25.0,589.0,689.72,535.19
2016,12,26,12,15,839.0,98.5,3.5,25.0,594.0,707.24,546.37
2016,12,26,12,30,841.0,99.0,3.4,25.0,599.0,721.8,556.21
2016,12,26,12,45,453.0,181.0,3.35,25.0,450.5,535.1,415.38
2016,12,26,13,0,65.0,263.0,3.3,25.0,302.0,320.2,245.99
2016,12,26,13,15,168.0,261.0,3.15,25.0,357.5,403.14,312.08
2016,12,26,13,30,271.0,259.0,3.0,25.0,413.0,486.3,375.97
2016,12,26,13,45,234.5,254.0,2.95,25.0,384.0,446.47,345.65
2016,12,26,14,0,198.0,249.0,2.9,25.0,355.0,414.17,321.16
2016,12,26,14,15,497.5,168.0,2.65,25.0,418.0,552.83,430.98
2016,12,26,14,30,797.0,87.0,2.4,25.0,481.0,665.83,516.66
2016,12,26,14,45,776.5,85.5,2.2,25.0,448.0,635.59,493.63
2016,12,26,15,0,756.0,84.0,2.0,25.0,415.0,603.44,469.48
2016,12,26,15,15,730.5,80.5,1.7,24.5,377.0,564.26,440.22
2016,12,26,15,30,705.0,77.0,1.4,24.0,339.0,526.7,411.46
2016,12,26,15,45,662.0,73.5,1.15,24.0,295.5,476.03,371.74
2016,12,26,16,0,619.0,70.0,0.9,24.0,252.0,426.23,331.88
2016,12,26,16,15,563.0,63.5,0.75,23.0,207.5,367.83,286.2
2016,12,26,16,30,507.0,57.0,0.6,22.0,163.0,312.26,241.13
2016,12,26,16,45,414.0,48.0,0.5,21.5,119.5,242.02,183.38
2016,12,26,17,0,321.0,39.0,0.4,21.0,76.0,179.0,129.95
2016,12,26,17,15,160.5,25.0,0.4,20.5,43.5,93.38,50.05
2016,12,26,17,30,0.0,11.0,0.4,20.0,11.0,10.81,0.0
2016,12,26,17,45,0.0,5.5,0.4,20.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.5,2.0,15.5,4.5,4.33,0.0
2016,12,27,8,0,0.0,9.0,2.2,16.0,9.0,8.67,1.04
2016,12,27,8,15,0.0,15.5,2.2,16.0,15.5,14.95,6.74
2016,12,27,8,30,0.0,22.0,2.2,16.0,22.0,21.22,12.24
2016,12,27,8,45,0.0,29.5,2.2,16.5,29.5,28.47,18.49
2016,12,27,9,0,0.0,37.0,2.2,17.0,37.0,35.72,24.65
2016,12,27,9,15,0.0,44.5,2.15,17.5,44.5,42.97,30.71
2016,12,27,9,30,0.0,52.0,2.1,18.0,52.0,50.23,36.69
2016,12,27,9,45,0.0,58.5,2.05,18.5,58.5,56.53,41.78
2016,12,27,10,0,0.0,65.0,2.0,19.0,65.0,62.83,46.8
2016,12,27,10,15,45.5,139.0,2.0,19.0,161.0,158.4,124.99
2016,12,27,10,30,91.0,213.0,2.0,19.0,257.0,258.63,204.78
2016,12,27,10,45,75.0,221.0,2.0,19.5,259.0,261.99,206.42
2016,12,27,11,0,59.0,229.0,2.0,20.0,261.0,264.06,207.24
2016,12,27,11,15,58.5,238.5,2.0,20.0,271.5,276.1,216.42
2016,12,27,11,30,58.0,248.0,2.0,20.0,282.0,288.05,225.46
2016,12,27,11,45,37.0,231.0,2.0,20.5,252.5,258.27,201.41
2016,12,27,12,0,16.0,214.0,2.0,21.0,223.0,222.34,172.62
2016,12,27,12,15,93.5,248.5,1.95,21.0,304.0,319.64,249.81
2016,12,27,12,30,171.0,283.0,1.9,21.0,385.0,421.58,327.95
2016,12,27,12,45,139.5,279.5,1.85,21.0,362.5,398.02,309.0
2016,12,27,13,0,108.0,276.0,1.8,21.0,340.0,366.2,284.48
2016,12,27,13,15,59.0,236.5,1.75,21.0,271.5,287.95,224.1
2016,12,27,13,30,10.0,197.0,1.7,21.0,203.0,203.31,157.55
2016,12,27,13,45,22.5,208.5,1.65,21.0,221.5,225.15,175.4
2016,12,27,14,0,35.0,220.0,1.6,21.0,240.0,255.06,199.1
2016,12,27,14,15,188.5,212.0,1.55,21.0,306.5,364.78,287.68
2016,12,27,14,30,342.0,204.0,1.5,21.0,373.0,470.03,369.51
2016,12,27,14,45,498.5,158.0,1.5,21.0,386.5,527.81,415.09
2016,12,27,15,0,655.0,112.0,1.5,21.0,400.0,572.42,450.38
2016,12,27,15,15,626.0,107.0,1.45,20.5,362.5,532.05,420.47
2016,12,27,15,30,597.0,102.0,1.4,20.0,325.0,491.09,390.1
2016,12,27,15,45,553.5,96.0,1.35,20.0,283.0,440.5,350.81
2016,12,27,16,0,510.0,90.0,1.3,20.0,241.0,390.94,311.4
2016,12,27,16,15,452.5,81.0,1.15,19.5,198.0,331.53,263.51
2016,12,27,16,30,395.0,72.0,1.0,19.0,155.0,277.65,218.73
2016,12,27,16,45,313.0,58.5,0.9,18.5,113.5,212.23,164.03
2016,12,27,17,0,231.0,45.0,0.8,18.0,72.0,153.71,113.91
2016,12,27,17,15,130.0,27.0,0.8,17.5,41.0,87.07,49.34
2016,12,27,17,30,29.0,9.0,0.8,17.0,10.0,16.82,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.5,3.35,17.5,4.5,4.33,0.0
2016,12,28,8,0,0.0,9.0,3.7,18.0,9.0,8.67,0.96
2016,12,28,8,15,0.0,16.5,3.9,18.5,16.5,15.91,7.4
2016,12,28,8,30,0.0,24.0,4.1,19.0,24.0,23.15,13.63
2016,12,28,8,45,0.0,32.5,4.3,19.5,32.5,31.37,20.62
2016,12,28,9,0,0.0,41.0,4.5,20.0,41.0,39.59,27.52
2016,12,28,9,15,0.0,49.0,4.55,20.5,49.0,47.33,33.91
2016,12,28,9,30,0.0,57.0,4.6,21.0,57.0,55.08,40.21
2016,12,28,9,45,27.0,116.0,4.7,21.5,127.5,123.84,96.2
2016,12,28,10,0,54.0,175.0,4.8,22.0,198.0,195.56,153.62
2016,12,28,10,15,96.0,196.0,4.8,22.0,241.0,239.42,188.55
2016,12,28,10,30,138.0,217.0,4.8,22.0,284.0,289.76,228.53
2016,12,28,10,45,137.0,232.5,4.85,22.5,302.5,311.33,244.93
2016,12,28,11,0,136.0,248.0,4.9,23.0,321.0,332.63,260.92
2016,12,28,11,15,410.0,198.0,4.9,23.0,427.5,464.28,366.8
2016,12,28,11,30,684.0,148.0,4.9,23.0,534.0,604.58,476.87
2016,12,28,11,45,709.0,142.0,4.9,23.5,550.0,633.46,497.86
2016,12,28,12,0,734.0,136.0,4.9,24.0,566.0,660.86,517.96
2016,12,28,12,15,736.0,136.5,4.85,24.0,571.5,677.21,530.15
2016,12,28,12,30,738.0,137.0,4.8,24.0,577.0,690.95,540.36
2016,12,28,12,45,752.0,130.5,4.75,24.5,576.5,703.18,548.68
2016,12,28,13,0,766.0,124.0,4.7,25.0,576.0,712.7,554.54
2016,12,28,13,15,761.5,123.0,4.6,25.0,565.5,711.77,553.66
2016,12,28,13,30,757.0,122.0,4.5,25.0,555.0,707.93,550.85
2016,12,28,13,45,399.0,174.0,4.4,25.0,402.0,495.49,388.43
2016,12,28,14,0,41.0,226.0,4.3,25.0,249.0,266.11,205.65
2016,12,28,14,15,98.5,226.5,4.1,25.0,276.5,309.02,241.14
2016,12,28,14,30,156.0,227.0,3.9,25.0,304.0,358.29,280.39
2016,12,28,14,45,428.5,163.0,3.75,25.0,356.0,486.3,383.7
2016,12,28,15,0,701.0,99.0,3.6,25.0,408.0,589.05,464.55
2016,12,28,15,15,674.5,95.0,3.2,24.5,370.5,550.29,434.62
2016,12,28,15,30,648.0,91.0,2.8,24.0,333.0,510.68,404.22
2016,12,28,15,45,612.0,85.0,2.4,24.0,291.5,462.85,366.15
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,415.51,327.7
2016,12,28,16,15,521.0,71.5,1.8,23.0,206.5,357.86,281.97
2016,12,28,16,30,466.0,64.0,1.6,22.0,163.0,302.97,236.95
2016,12,28,16,45,385.5,53.0,1.45,21.5,120.5,237.06,181.85
2016,12,28,17,0,305.0,42.0,1.3,21.0,78.0,177.53,130.68
2016,12,28,17,15,152.5,27.0,1.35,20.5,45.0,94.99,55.34
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,11.8,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,38.0,15.5,5.4,10.0,19.0,13.18,0.0
2016,12,29,8,0,76.0,31.0,5.4,10.0,38.0,28.97,15.75
2016,12,29,8,15,96.5,50.5,5.5,10.0,65.0,54.61,36.65
2016,12,29,8,30,117.0,70.0,5.6,10.0,92.0,81.89,59.22
2016,12,29,8,45,129.5,89.5,5.7,10.5,120.0,110.01,83.46
2016,12,29,9,0,142.0,109.0,5.8,11.0,148.0,139.49,109.12
2016,12,29,9,15,147.5,128.0,5.95,11.0,174.5,167.71,134.11
2016,12,29,9,30,153.0,147.0,6.1,11.0,201.0,196.4,159.27
2016,12,29,9,45,154.5,165.5,6.3,11.0,225.5,223.46,182.83
2016,12,29,10,0,156.0,184.0,6.5,11.0,250.0,250.51,206.05
2016,12,29,10,15,99.0,191.0,6.45,11.0,234.0,235.7,193.99
2016,12,29,10,30,42.0,198.0,6.4,11.0,218.0,218.05,178.88
2016,12,29,10,45,61.0,217.0,6.4,11.5,248.0,250.02,205.07
2016,12,29,11,0,80.0,236.0,6.4,12.0,278.0,283.42,232.2
2016,12,29,11,15,145.0,249.0,6.35,12.0,329.5,344.58,283.05
2016,12,29,11,30,210.0,262.0,6.3,12.0,381.0,405.34,333.23
2016,12,29,11,45,179.5,270.0,6.3,12.0,373.5,399.91,328.1
2016,12,29,12,0,149.0,278.0,6.3,12.0,366.0,392.59,321.48
2016,12,29,12,15,253.5,267.0,6.2,12.0,417.5,465.1,382.12
2016,12,29,12,30,358.0,256.0,6.1,12.0,469.0,533.99,439.12
2016,12,29,12,45,364.5,253.0,6.1,12.5,469.5,540.93,444.02
2016,12,29,13,0,371.0,250.0,6.1,13.0,470.0,546.6,448.1
2016,12,29,13,15,373.5,244.0,6.0,13.0,461.5,544.65,446.85
2016,12,29,13,30,376.0,238.0,5.9,13.0,453.0,541.25,444.49
2016,12,29,13,45,198.5,223.0,5.8,13.0,336.5,385.56,317.1
2016,12,29,14,0,21.0,208.0,5.7,13.0,220.0,224.07,181.5
2016,12,29,14,15,20.5,198.5,5.65,13.0,209.5,214.21,173.9
2016,12,29,14,30,20.0,189.0,5.6,13.0,199.0,204.36,166.08
2016,12,29,14,45,159.0,185.5,5.55,13.0,256.5,311.5,258.19
2016,12,29,15,0,298.0,182.0,5.5,13.0,314.0,405.72,337.68
2016,12,29,15,15,558.5,123.5,5.25,13.0,343.5,506.22,422.91
2016,12,29,15,30,819.0,65.0,5.0,13.0,373.0,582.99,486.32
2016,12,29,15,45,786.5,61.5,4.8,13.0,328.5,534.52,445.42
2016,12,29,16,0,754.0,58.0,4.6,13.0,284.0,485.82,403.84
2016,12,29,16,15,704.5,53.0,4.15,12.0,236.5,427.02,353.78
2016,12,29,16,30,655.0,48.0,3.7,11.0,189.0,370.11,303.81
2016,12,29,16,45,571.0,41.0,3.3,10.5,141.5,298.96,240.41
2016,12,29,17,0,487.0,34.0,2.9,10.0,94.0,237.67,183.51
2016,12,29,17,15,243.5,25.5,2.85,9.5,55.5,124.38,78.99
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,16.71,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.75,6.5,5.0,4.91,0.0
2016,12,30,8,0,0.0,10.0,0.8,7.0,10.0,9.64,1.97
2016,12,30,8,15,0.0,18.0,0.85,7.5,18.0,17.36,9.2
2016,12,30,8,30,0.0,26.0,0.9,8.0,26.0,25.09,16.14
2016,12,30,8,45,0.0,35.0,1.0,8.5,35.0,33.79,23.85
2016,12,30,9,0,0.0,44.0,1.1,9.0,44.0,42.49,31.45
2016,12,30,9,15,0.0,52.5,1.35,9.0,52.5,50.72,38.58
2016,12,30,9,30,0.0,61.0,1.6,9.0,61.0,58.95,45.63
2016,12,30,9,45,6.0,107.5,1.85,9.5,110.0,106.41,85.95
2016,12,30,10,0,12.0,154.0,2.1,10.0,159.0,154.87,126.32
2016,12,30,10,15,13.5,167.0,2.2,10.0,173.0,169.1,137.88
2016,12,30,10,30,15.0,180.0,2.3,10.0,187.0,183.49,149.58
2016,12,30,10,45,119.5,210.0,2.4,10.5,273.0,278.43,228.08
2016,12,30,11,0,224.0,240.0,2.5,11.0,359.0,375.54,306.52
2016,12,30,11,15,134.0,239.5,2.55,11.0,311.5,327.83,266.88
2016,12,30,11,30,44.0,239.0,2.6,11.0,264.0,269.42,218.31
2016,12,30,11,45,52.0,249.5,2.7,11.0,279.5,287.61,233.26
2016,12,30,12,0,60.0,260.0,2.8,11.0,295.0,306.17,248.23
2016,12,30,12,15,111.0,272.0,2.85,10.5,338.5,357.09,290.6
2016,12,30,12,30,162.0,284.0,2.9,10.0,382.0,416.1,338.91
2016,12,30,12,45,96.0,261.0,2.95,10.0,319.0,339.0,276.21
2016,12,30,13,0,30.0,238.0,3.0,10.0,256.0,266.87,216.75
2016,12,30,13,15,15.0,180.5,3.0,10.0,189.5,189.46,153.64
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,120.0,95.85
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,123.65,99.11
2016,12,30,14,0,0.0,130.0,3.1,10.0,130.0,127.38,102.36
2016,12,30,14,15,0.0,117.0,3.1,10.0,117.0,114.34,91.59
2016,12,30,14,30,0.0,104.0,3.1,10.0,104.0,101.32,80.81
2016,12,30,14,45,0.0,70.0,3.1,10.0,70.0,67.68,52.44
2016,12,30,15,0,0.0,36.0,3.1,10.0,36.0,34.77,24.37
2016,12,30,15,15,0.0,32.5,3.05,10.0,32.5,31.38,21.53
2016,12,30,15,30,0.0,29.0,3.0,10.0,29.0,27.99,18.65
2016,12,30,15,45,0.0,25.5,3.0,10.0,25.5,24.61,15.76
2016,12,30,16,0,0.0,22.0,3.0,10.0,22.0,21.22,12.84
2016,12,30,16,15,0.0,18.0,2.75,9.5,18.0,17.36,9.49
2016,12,30,16,30,0.0,14.0,2.5,9.0,14.0,13.5,6.1
2016,12,30,16,45,0.0,10.5,2.3,9.0,10.5,10.12,3.08
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,6.74,0.04
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.85,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
